ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 00:01,0,0.000,ALERT,214.41,299.67,59.986,1399694491,"274151322000083","019011112586793",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,112239.4,112239.4,638,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399694581,596233.00
05/10/2014 00:01,0,0.000,ALERT,214.87,299.97,59.991,1399694491,"274151322000076","019011112586793",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,113175.4,113175.4,648,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399694583,596234.00
05/10/2014 00:01,0,0.000,ALERT,214.41,299.07,59.996,1399694491,"274151322000094","019011112586793",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,61529.0,61529.0,648,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694586,596235.00
05/10/2014 00:01,0,0.000,ALERT,213.96,299.07,59.986,1399694491,"274151322000052","019011112586793",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,112209.6,112209.6,631,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694589,596236.00
05/10/2014 00:01,0,0.000,ALERT,214.41,299.37,59.996,1399694491,"274151322000085","019011112586793",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,111647.4,111647.4,631,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694592,596237.00
05/10/2014 00:01,0,0.000,ALERT,214.41,299.37,59.991,1399694491,"274151322000087","019011112586793",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,107984.4,107984.4,632,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694595,596238.00
05/10/2014 00:01,0,0.000,ALERT,213.96,299.37,59.996,1399694491,"274151322000088","019011112586793",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,107799.6,107799.6,637,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694597,596239.00
05/10/2014 00:01,0,0.000,ALERT,214.19,300.27,59.991,1399694491,"274151322000095","019011112586793",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,111910.0,111910.0,635,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694600,596240.00
05/10/2014 00:01,0,0.000,ALERT,215.09,299.07,59.996,1399694491,"274151322000068","019011112586793",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,59278.9,59278.9,643,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694603,596241.00
05/10/2014 00:01,0,0.000,ALERT,214.19,299.37,60.012,1399694491,"274151322000054","019011112586793",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,110452.1,110452.1,630,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399694606,596242.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596257.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596248.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596252.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596256.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596247.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596249.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596250.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596253.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596254.00
05/10/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399694491,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399695372,596255.00
05/10/2014 00:30,0,0.000,ALERT,214.64,300.27,59.965,1399696203,"274151322000083","019011112586793",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,112239.4,112239.4,640,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696289,596258.00
05/10/2014 00:30,0,0.000,ALERT,215.32,299.67,59.959,1399696203,"274151322000076","019011112586793",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,113175.4,113175.4,650,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399696291,596259.00
05/10/2014 00:30,0,0.000,ALERT,214.64,299.67,59.922,1399696203,"274151322000094","019011112586793",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,61529.0,61529.0,650,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696294,596260.00
05/10/2014 00:30,0,0.000,ALERT,214.41,299.67,59.965,1399696203,"274151322000052","019011112586793",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,112209.6,112209.6,633,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696297,596261.00
05/10/2014 00:30,0,0.000,ALERT,214.64,299.67,59.959,1399696203,"274151322000085","019011112586793",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,111647.4,111647.4,633,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696300,596262.00
05/10/2014 00:30,0,0.000,ALERT,214.64,299.07,59.954,1399696203,"274151322000087","019011112586793",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,107984.4,107984.4,634,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696303,596263.00
05/10/2014 00:30,0,0.000,ALERT,214.19,299.97,59.970,1399696203,"274151322000088","019011112586793",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,107799.6,107799.6,639,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696305,596264.00
05/10/2014 00:30,0,0.000,ALERT,214.87,301.17,59.970,1399696203,"274151322000095","019011112586793",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,111910.0,111910.0,637,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696308,596265.00
05/10/2014 00:30,0,0.000,ALERT,215.32,299.37,59.959,1399696203,"274151322000068","019011112586793",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,59278.9,59278.9,645,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399696311,596266.00
05/10/2014 00:30,0,0.000,ALERT,214.41,300.87,59.944,1399696203,"274151322000054","019011112586793",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,110452.1,110452.1,632,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399696314,596267.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596282.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596273.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596277.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596281.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596272.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596274.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596275.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596278.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596279.00
05/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399696203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697083,596280.00
05/10/2014 00:45,0,0.000,ALERT,215.09,301.77,59.981,1399697103,"274151322000083","019011112586793",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,112239.4,112239.4,642,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399697190,596283.00
05/10/2014 00:45,0,0.000,ALERT,215.77,300.87,59.965,1399697103,"274151322000076","019011112586793",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,113175.4,113175.4,652,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399697193,596284.00
05/10/2014 00:45,0,0.000,ALERT,215.09,300.57,59.991,1399697103,"274151322000094","019011112586793",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,61529.0,61529.0,652,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399697196,596285.00
05/10/2014 00:45,0,0.000,ALERT,214.87,302.07,59.970,1399697103,"274151322000052","019011112586793",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,112209.6,112209.6,635,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399697199,596286.00
05/10/2014 00:45,0,0.000,ALERT,215.32,301.17,59.965,1399697103,"274151322000085","019011112586793",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,111647.4,111647.4,635,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399697201,596287.00
05/10/2014 00:45,0,0.000,ALERT,215.09,300.57,59.965,1399697103,"274151322000087","019011112586793",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,107984.4,107984.4,636,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399697204,596288.00
05/10/2014 00:45,0,0.000,ALERT,214.87,300.87,59.959,1399697103,"274151322000088","019011112586793",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,107799.6,107799.6,641,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399697207,596289.00
05/10/2014 00:45,0,0.000,ALERT,215.32,301.77,59.996,1399697103,"274151322000095","019011112586793",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,111910.0,111910.0,639,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399697210,596290.00
05/10/2014 00:45,0,0.000,ALERT,215.77,300.27,59.965,1399697103,"274151322000068","019011112586793",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,59278.9,59278.9,647,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399697212,596291.00
05/10/2014 00:45,0,0.000,ALERT,215.09,300.87,59.965,1399697103,"274151322000054","019011112586793",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,110452.1,110452.1,634,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399697215,596292.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596297.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596301.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596305.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596296.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596298.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596299.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596302.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596303.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596304.00
05/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399697103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399697984,596307.00
05/10/2014 01:00,0,0.000,ALERT,214.19,300.87,59.981,1399698003,"274151322000083","019011112586793",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,112239.4,112239.4,644,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698089,596308.00
05/10/2014 01:00,0,0.000,ALERT,214.64,301.17,59.949,1399698003,"274151322000076","019011112586793",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,113175.4,113175.4,654,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698092,596309.00
05/10/2014 01:00,0,0.000,ALERT,214.19,300.57,59.986,1399698003,"274151322000094","019011112586793",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,61529.0,61529.0,654,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698095,596310.00
05/10/2014 01:00,0,0.000,ALERT,213.96,301.77,59.986,1399698003,"274151322000052","019011112586793",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,112209.6,112209.6,637,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698098,596311.00
05/10/2014 01:00,0,0.000,ALERT,214.19,300.27,59.981,1399698003,"274151322000085","019011112586793",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,111647.4,111647.4,637,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698101,596312.00
05/10/2014 01:00,0,0.000,ALERT,214.19,299.97,59.981,1399698003,"274151322000087","019011112586793",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,107984.4,107984.4,638,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698103,596313.00
05/10/2014 01:00,0,0.000,ALERT,213.74,300.27,59.981,1399698003,"274151322000088","019011112586793",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,107799.6,107799.6,643,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698106,596314.00
05/10/2014 01:00,0,0.000,ALERT,213.96,301.47,59.954,1399698003,"274151322000095","019011112586793",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,111910.0,111910.0,641,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399698109,596315.00
05/10/2014 01:00,0,0.000,ALERT,214.64,299.97,59.981,1399698003,"274151322000068","019011112586793",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,59278.9,59278.9,649,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698112,596316.00
05/10/2014 01:00,0,0.000,ALERT,214.19,300.87,59.981,1399698003,"274151322000054","019011112586793",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,110452.1,110452.1,636,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698115,596317.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596325.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596329.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596320.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596332.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596322.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596323.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596326.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596327.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596328.00
05/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399698003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399698883,596331.00
05/10/2014 01:15,0,0.000,ALERT,214.41,301.77,59.996,1399698903,"274151322000083","019011112586793",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,112239.4,112239.4,646,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698989,596333.00
05/10/2014 01:15,0,0.000,ALERT,214.87,300.57,59.986,1399698903,"274151322000076","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,113175.4,113175.4,656,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698992,596334.00
05/10/2014 01:15,0,0.000,ALERT,214.41,300.87,59.959,1399698903,"274151322000094","019011112586793",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,61529.0,61529.0,656,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399698995,596335.00
05/10/2014 01:15,0,0.000,ALERT,214.19,301.77,59.965,1399698903,"274151322000052","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,112209.6,112209.6,639,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399698998,596336.00
05/10/2014 01:15,0,0.000,ACTIVE_NO_POWER,214.64,300.87,59.970,1399698903,"274151322000085","019011112586793",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,111647.4,111647.4,639,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699001,596337.00
05/10/2014 01:15,0,0.000,ALERT,214.64,300.57,59.970,1399698903,"274151322000087","019011112586793",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,107984.4,107984.4,640,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699004,596338.00
05/10/2014 01:15,0,0.000,ALERT,214.41,301.17,59.975,1399698903,"274151322000088","019011112586793",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,107799.6,107799.6,645,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699006,596339.00
05/10/2014 01:15,0,0.000,ALERT,214.41,301.77,59.970,1399698903,"274151322000095","019011112586793",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,111910.0,111910.0,643,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699009,596340.00
05/10/2014 01:15,0,0.000,ALERT,215.32,300.27,59.986,1399698903,"274151322000068","019011112586793",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,59278.9,59278.9,651,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699012,596341.00
05/10/2014 01:15,0,0.000,ALERT,214.41,301.17,59.975,1399698903,"274151322000054","019011112586793",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,110452.1,110452.1,638,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399699015,596342.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596347.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596351.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596355.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596346.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596348.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596349.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596352.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596353.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596354.00
05/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399698903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399699783,596357.00
05/10/2014 01:30,0,0.000,ALERT,214.87,302.07,59.959,1399699803,"274151322000083","019011112586793",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,112239.4,112239.4,648,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699889,596358.00
05/10/2014 01:30,0,0.000,ALERT,215.32,300.87,59.954,1399699803,"274151322000076","019011112586793",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,113175.4,113175.4,658,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699892,596359.00
05/10/2014 01:30,0,0.000,ALERT,214.64,300.87,59.954,1399699803,"274151322000094","019011112586793",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,61529.0,61529.0,658,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399699895,596360.00
05/10/2014 01:30,0,0.000,ALERT,214.19,301.47,59.975,1399699803,"274151322000052","019011112586793",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,112209.6,112209.6,641,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699898,596361.00
05/10/2014 01:30,0,0.000,ALERT,214.87,301.17,59.922,1399699803,"274151322000085","019011112586793",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,111647.4,111647.4,640,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699901,596362.00
05/10/2014 01:30,0,0.000,ALERT,214.87,300.57,59.949,1399699803,"274151322000087","019011112586793",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,107984.4,107984.4,642,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699903,596363.00
05/10/2014 01:30,0,0.000,ALERT,214.64,300.87,59.954,1399699803,"274151322000088","019011112586793",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,107799.6,107799.6,647,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699906,596364.00
05/10/2014 01:30,0,0.000,ALERT,214.87,302.07,59.949,1399699803,"274151322000095","019011112586793",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,111910.0,111910.0,645,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699909,596365.00
05/10/2014 01:30,0,0.000,ALERT,215.32,300.87,59.986,1399699803,"274151322000068","019011112586793",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,59278.9,59278.9,653,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399699912,596366.00
05/10/2014 01:30,0,0.000,ALERT,214.64,301.77,59.944,1399699803,"274151322000054","019011112586793",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,110452.1,110452.1,640,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399699915,596367.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596369.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596374.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596378.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596382.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596373.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596375.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596376.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596379.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596380.00
05/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399699803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399700683,596381.00
05/10/2014 01:45,0,0.000,ALERT,214.41,300.27,59.981,1399700703,"274151322000083","019011112586793",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,112239.4,112239.4,650,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700789,596383.00
05/10/2014 01:45,0,0.000,ALERT,214.87,300.27,59.986,1399700703,"274151322000076","019011112586793",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,113175.4,113175.4,660,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700792,596384.00
05/10/2014 01:45,0,0.000,ALERT,214.41,299.67,59.981,1399700703,"274151322000094","019011112586793",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,61529.0,61529.0,660,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700795,596385.00
05/10/2014 01:45,0,0.000,ALERT,214.19,300.87,59.981,1399700703,"274151322000052","019011112586793",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,112209.6,112209.6,643,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700798,596386.00
05/10/2014 01:45,0,0.000,ALERT,214.41,300.27,59.970,1399700703,"274151322000085","019011112586793",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,111647.4,111647.4,642,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700801,596387.00
05/10/2014 01:45,0,0.000,ALERT,214.64,299.67,59.981,1399700703,"274151322000087","019011112586793",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,107984.4,107984.4,644,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399700804,596388.00
05/10/2014 01:45,0,0.000,ALERT,213.74,299.97,59.970,1399700703,"274151322000088","019011112586793",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,107799.6,107799.6,649,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399700806,596389.00
05/10/2014 01:45,0,0.000,ALERT,214.41,301.47,59.949,1399700703,"274151322000095","019011112586793",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,111910.0,111910.0,647,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700810,596390.00
05/10/2014 01:45,0,0.000,ALERT,215.09,299.67,59.965,1399700703,"274151322000068","019011112586793",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,59278.9,59278.9,655,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700812,596391.00
05/10/2014 01:45,0,0.000,ALERT,214.19,300.87,59.970,1399700703,"274151322000054","019011112586793",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,110452.1,110452.1,642,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399700815,596392.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596393.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596403.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596396.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596397.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596398.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596404.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596401.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596406.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596405.00
05/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399700703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399701584,596407.00
05/10/2014 02:00,0,0.000,ALERT,215.09,300.57,59.996,1399701604,"274151322000083","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,112239.4,112239.4,652,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399701689,596408.00
05/10/2014 02:00,0,0.000,ALERT,215.54,301.17,59.981,1399701604,"274151322000076","019011112586793",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,113175.4,113175.4,662,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701692,596409.00
05/10/2014 02:00,0,0.000,ALERT,214.87,300.27,59.975,1399701604,"274151322000094","019011112586793",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,61529.0,61529.0,662,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701695,596410.00
05/10/2014 02:00,0,0.000,ALERT,214.87,301.17,59.996,1399701604,"274151322000052","019011112586793",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,112209.6,112209.6,645,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701698,596411.00
05/10/2014 02:00,0,0.000,ALERT,214.87,300.57,59.986,1399701604,"274151322000085","019011112586793",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,111647.4,111647.4,644,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701701,596412.00
05/10/2014 02:00,0,0.000,ALERT,214.87,299.97,59.975,1399701604,"274151322000087","019011112586793",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,107984.4,107984.4,646,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701703,596413.00
05/10/2014 02:00,0,0.000,ALERT,214.41,300.27,59.944,1399701604,"274151322000088","019011112586793",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,107799.6,107799.6,651,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701706,596414.00
05/10/2014 02:00,0,0.000,ALERT,214.87,301.77,59.965,1399701604,"274151322000095","019011112586793",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,111910.0,111910.0,649,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701709,596415.00
05/10/2014 02:00,0,0.000,ALERT,215.54,299.67,59.965,1399701604,"274151322000068","019011112586793",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,59278.9,59278.9,657,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399701712,596416.00
05/10/2014 02:00,0,0.000,ALERT,214.41,300.57,59.959,1399701604,"274151322000054","019011112586793",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,110452.1,110452.1,644,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399701715,596417.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596429.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596419.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596420.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596430.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596423.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596424.00
