ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596425.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596431.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596428.00
05/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399701604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399702484,596432.00
05/10/2014 02:15,0,0.000,ALERT,215.32,301.47,59.970,1399702503,"274151322000083","019011112586793",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,112239.4,112239.4,654,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702588,596433.00
05/10/2014 02:15,0,0.000,ALERT,216.00,301.47,59.970,1399702503,"274151322000076","019011112586793",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,113175.4,113175.4,664,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399702591,596434.00
05/10/2014 02:15,0,0.000,ALERT,215.54,301.77,59.965,1399702503,"274151322000094","019011112586793",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,61529.0,61529.0,664,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702594,596435.00
05/10/2014 02:15,0,0.000,ALERT,215.32,302.07,59.970,1399702503,"274151322000052","019011112586793",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,112209.6,112209.6,647,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702597,596436.00
05/10/2014 02:15,0,0.000,ALERT,215.32,303.28,59.975,1399702503,"274151322000085","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,111647.4,111647.4,646,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702599,596437.00
05/10/2014 02:15,0,0.000,ALERT,215.54,302.07,59.975,1399702503,"274151322000087","019011112586793",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,107984.4,107984.4,648,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702603,596438.00
05/10/2014 02:15,0,0.000,ALERT,215.09,302.98,59.981,1399702503,"274151322000088","019011112586793",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,107799.6,107799.6,653,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702606,596439.00
05/10/2014 02:15,0,0.000,ALERT,215.32,303.58,59.975,1399702503,"274151322000095","019011112586793",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,111910.0,111910.0,651,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399702608,596440.00
05/10/2014 02:15,0,0.000,ALERT,216.00,301.77,59.981,1399702503,"274151322000068","019011112586793",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,59278.9,59278.9,659,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702611,596441.00
05/10/2014 02:15,0,0.000,ALERT,215.09,302.68,59.981,1399702503,"274151322000054","019011112586793",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,110452.1,110452.1,646,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399702614,596442.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596443.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596455.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596445.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596446.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596456.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596449.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596450.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596451.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596457.00
05/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399702503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399703384,596454.00
05/10/2014 02:30,0,0.000,ALERT,215.09,302.07,59.991,1399703403,"274151322000083","019011112586793",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,112239.4,112239.4,656,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399703490,596458.00
05/10/2014 02:30,0,0.000,ALERT,215.32,301.77,59.981,1399703403,"274151322000076","019011112586793",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,113175.4,113175.4,666,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399703492,596459.00
05/10/2014 02:30,0,0.000,ALERT,214.87,301.17,59.986,1399703403,"274151322000094","019011112586793",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,61529.0,61529.0,666,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399703495,596460.00
05/10/2014 02:30,0,0.000,ALERT,214.64,301.47,59.975,1399703403,"274151322000052","019011112586793",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,112209.6,112209.6,649,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399703498,596461.00
05/10/2014 02:30,0,0.000,ALERT,215.09,301.17,59.991,1399703403,"274151322000085","019011112586793",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,111647.4,111647.4,648,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399703501,596462.00
05/10/2014 02:30,0,0.000,ALERT,214.87,301.47,59.975,1399703403,"274151322000087","019011112586793",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,107984.4,107984.4,650,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399703504,596463.00
05/10/2014 02:30,0,0.000,ALERT,214.41,301.17,59.981,1399703403,"274151322000088","019011112586793",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,107799.6,107799.6,655,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399703506,596464.00
05/10/2014 02:30,0,0.000,ALERT,214.87,302.37,59.986,1399703403,"274151322000095","019011112586793",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,111910.0,111910.0,653,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399703509,596465.00
05/10/2014 02:30,0,0.000,ALERT,215.32,300.87,59.986,1399703403,"274151322000068","019011112586793",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,59278.9,59278.9,661,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399703512,596466.00
05/10/2014 02:30,0,0.000,ALERT,214.41,302.37,60.028,1399703403,"274151322000054","019011112586793",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,110452.1,110452.1,648,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399703515,596467.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596475.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596479.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596470.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596482.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596472.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596473.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596476.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596477.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596478.00
05/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399703403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399704284,596481.00
05/10/2014 02:45,0,0.000,ALERT,215.54,302.07,59.981,1399704303,"274151322000083","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,112239.4,112239.4,658,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399704389,596483.00
05/10/2014 02:45,0,0.000,ALERT,215.77,300.87,59.970,1399704303,"274151322000076","019011112586793",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,113175.4,113175.4,668,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704392,596484.00
05/10/2014 02:45,0,0.000,ALERT,215.32,300.57,59.970,1399704303,"274151322000094","019011112586793",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,61529.0,61529.0,668,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704395,596485.00
05/10/2014 02:45,0,0.000,ALERT,214.87,302.07,59.959,1399704303,"274151322000052","019011112586793",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,112209.6,112209.6,651,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704397,596486.00
05/10/2014 02:45,0,0.000,ALERT,215.32,301.17,59.991,1399704303,"274151322000085","019011112586793",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,111647.4,111647.4,650,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704400,596487.00
05/10/2014 02:45,0,0.000,ALERT,215.09,300.87,59.975,1399704303,"274151322000087","019011112586793",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,107984.4,107984.4,652,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399704403,596488.00
05/10/2014 02:45,0,0.000,ALERT,214.87,302.37,59.981,1399704303,"274151322000088","019011112586793",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,107799.6,107799.6,657,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704406,596489.00
05/10/2014 02:45,0,0.000,ALERT,215.32,303.58,59.981,1399704303,"274151322000095","019011112586793",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,111910.0,111910.0,655,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399704409,596490.00
05/10/2014 02:45,0,0.000,ALERT,216.00,302.37,59.981,1399704303,"274151322000068","019011112586793",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,59278.9,59278.9,663,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704412,596491.00
05/10/2014 02:45,0,0.000,ALERT,214.87,302.98,59.981,1399704303,"274151322000054","019011112586793",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,110452.1,110452.1,650,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399704415,596492.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596494.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596499.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596503.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596507.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596498.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596500.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596501.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596504.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596505.00
05/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399704303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399705183,596506.00
05/10/2014 03:00,0,0.000,ALERT,215.77,302.37,59.975,1399705203,"274151322000083","019011112586793",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,112239.4,112239.4,660,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705289,596508.00
05/10/2014 03:00,0,0.000,ALERT,216.22,303.28,59.981,1399705203,"274151322000076","019011112586793",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,113175.4,113175.4,670,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399705291,596509.00
05/10/2014 03:00,0,0.000,ALERT,215.77,302.07,59.986,1399705203,"274151322000094","019011112586793",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,61529.0,61529.0,670,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399705294,596510.00
05/10/2014 03:00,0,0.000,ALERT,215.32,302.68,59.981,1399705203,"274151322000052","019011112586793",0.00,6.30,0,299.37,305.38,0.0,0.0,0.000,112209.6,112209.6,653,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705298,596511.00
05/10/2014 03:00,0,0.000,ALERT,215.54,302.98,59.986,1399705203,"274151322000085","019011112586793",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,111647.4,111647.4,652,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705300,596512.00
05/10/2014 03:00,0,0.000,ALERT,215.54,302.07,59.981,1399705203,"274151322000087","019011112586793",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,107984.4,107984.4,654,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705303,596513.00
05/10/2014 03:00,0,0.000,ALERT,215.32,302.37,59.991,1399705203,"274151322000088","019011112586793",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,107799.6,107799.6,659,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705306,596514.00
05/10/2014 03:00,0,0.000,ALERT,215.32,303.58,59.981,1399705203,"274151322000095","019011112586793",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,111910.0,111910.0,657,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705309,596515.00
05/10/2014 03:00,0,0.000,ALERT,216.22,302.07,59.981,1399705203,"274151322000068","019011112586793",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,59278.9,59278.9,665,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705312,596516.00
05/10/2014 03:00,0,0.000,ALERT,215.09,302.68,59.970,1399705203,"274151322000054","019011112586793",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,110452.1,110452.1,652,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399705315,596517.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596519.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596524.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596528.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596532.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596523.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596525.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596526.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596529.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596530.00
05/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399705203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706084,596531.00
05/10/2014 03:15,0,0.000,ALERT,214.64,301.47,59.991,1399706103,"274151322000083","019011112586793",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,112239.4,112239.4,662,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706190,596533.00
05/10/2014 03:15,0,0.000,ALERT,215.54,302.07,60.018,1399706103,"274151322000076","019011112586793",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,113175.4,113175.4,672,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399706192,596534.00
05/10/2014 03:15,0,0.000,ALERT,215.09,301.47,60.002,1399706103,"274151322000094","019011112586793",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,61529.0,61529.0,672,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706196,596535.00
05/10/2014 03:15,0,0.000,ALERT,214.41,302.07,60.002,1399706103,"274151322000052","019011112586793",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,112209.6,112209.6,655,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706198,596536.00
05/10/2014 03:15,0,0.000,ALERT,214.87,301.47,59.996,1399706103,"274151322000085","019011112586793",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,111647.4,111647.4,654,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706201,596537.00
05/10/2014 03:15,0,0.000,ALERT,214.87,300.57,59.991,1399706103,"274151322000087","019011112586793",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,107984.4,107984.4,656,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706204,596538.00
05/10/2014 03:15,0,0.000,ALERT,214.41,301.17,59.981,1399706103,"274151322000088","019011112586793",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,107799.6,107799.6,661,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706207,596539.00
05/10/2014 03:15,0,0.000,ALERT,214.87,302.68,60.002,1399706103,"274151322000095","019011112586793",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,111910.0,111910.0,659,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399706210,596540.00
05/10/2014 03:15,0,0.000,ALERT,215.32,300.87,60.028,1399706103,"274151322000068","019011112586793",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,59278.9,59278.9,667,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399706213,596541.00
05/10/2014 03:15,0,0.000,ALERT,214.64,301.47,59.991,1399706103,"274151322000054","019011112586793",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,110452.1,110452.1,654,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399706216,596542.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596543.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596544.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596550.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596547.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596552.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596556.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596551.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596553.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596554.00
05/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399706103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399706983,596557.00
05/10/2014 03:30,0,0.000,ALERT,215.09,302.98,60.002,1399707003,"274151322000083","019011112586793",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,112239.4,112239.4,664,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707090,596558.00
05/10/2014 03:30,0,0.000,ALERT,216.00,302.37,59.975,1399707003,"274151322000076","019011112586793",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,113175.4,113175.4,674,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399707092,596559.00
05/10/2014 03:30,0,0.000,ALERT,215.09,302.07,59.975,1399707003,"274151322000094","019011112586793",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,61529.0,61529.0,674,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399707095,596560.00
05/10/2014 03:30,0,0.000,ALERT,215.09,302.68,59.975,1399707003,"274151322000052","019011112586793",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,112209.6,112209.6,657,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707098,596561.00
05/10/2014 03:30,0,0.000,ALERT,215.32,302.68,59.965,1399707003,"274151322000085","019011112586793",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,111647.4,111647.4,656,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707101,596562.00
05/10/2014 03:30,0,0.000,ALERT,215.09,301.17,59.970,1399707003,"274151322000087","019011112586793",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,107984.4,107984.4,658,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707104,596563.00
05/10/2014 03:30,0,0.000,ALERT,214.87,302.07,59.970,1399707003,"274151322000088","019011112586793",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,107799.6,107799.6,663,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399707107,596564.00
05/10/2014 03:30,0,0.000,ALERT,215.09,303.58,59.970,1399707003,"274151322000095","019011112586793",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,111910.0,111910.0,661,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707109,596565.00
05/10/2014 03:30,0,0.000,ALERT,216.00,301.77,59.965,1399707003,"274151322000068","019011112586793",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,59278.9,59278.9,669,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707112,596566.00
05/10/2014 03:30,0,0.000,ALERT,215.09,302.07,59.959,1399707003,"274151322000054","019011112586793",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,110452.1,110452.1,656,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707115,596567.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596582.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596569.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596570.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596571.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596577.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596574.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596579.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596578.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596580.00
05/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399707003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399707883,596581.00
05/10/2014 03:45,0,0.000,ALERT,215.32,302.37,60.012,1399707903,"274151322000083","019011112586793",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,112239.4,112239.4,666,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707990,596583.00
05/10/2014 03:45,0,0.000,ALERT,215.77,302.07,60.007,1399707903,"274151322000076","019011112586793",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,113175.4,113175.4,676,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707993,596584.00
05/10/2014 03:45,0,0.000,ALERT,215.32,302.07,60.028,1399707903,"274151322000094","019011112586793",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,61529.0,61529.0,676,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707996,596585.00
05/10/2014 03:45,0,0.000,ALERT,214.87,303.28,60.007,1399707903,"274151322000052","019011112586793",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,112209.6,112209.6,659,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399707999,596586.00
05/10/2014 03:45,0,0.000,ALERT,215.09,302.37,60.023,1399707903,"274151322000085","019011112586793",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,111647.4,111647.4,658,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708001,596587.00
05/10/2014 03:45,0,0.000,ALERT,215.09,301.77,60.012,1399707903,"274151322000087","019011112586793",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,107984.4,107984.4,660,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708004,596588.00
05/10/2014 03:45,0,0.000,ALERT,214.87,302.37,60.012,1399707903,"274151322000088","019011112586793",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,107799.6,107799.6,665,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708007,596589.00
05/10/2014 03:45,0,0.000,ALERT,215.32,303.88,60.012,1399707903,"274151322000095","019011112586793",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,111910.0,111910.0,663,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708010,596590.00
05/10/2014 03:45,0,0.000,ALERT,215.77,302.07,60.002,1399707903,"274151322000068","019011112586793",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,59278.9,59278.9,671,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708013,596591.00
05/10/2014 03:45,0,0.000,ALERT,214.87,303.28,60.012,1399707903,"274151322000054","019011112586793",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,110452.1,110452.1,658,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708015,596592.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596604.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596594.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596595.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596605.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596598.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596599.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596600.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596606.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596603.00
05/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399707903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399708783,596607.00
05/10/2014 04:00,0,0.000,ALERT,214.87,301.77,59.991,1399708803,"274151322000083","019011112586793",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,112239.4,112239.4,668,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708827,596608.00
05/10/2014 04:00,0,0.000,ALERT,215.77,301.77,59.996,1399708803,"274151322000076","019011112586793",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,113175.4,113175.4,678,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708830,596609.00
05/10/2014 04:00,0,0.000,ALERT,215.09,301.47,59.991,1399708803,"274151322000094","019011112586793",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,61529.0,61529.0,678,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708833,596610.00
05/10/2014 04:00,0,0.000,ALERT,214.64,301.47,59.986,1399708803,"274151322000052","019011112586793",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,112209.6,112209.6,661,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708836,596611.00
05/10/2014 04:00,0,0.000,ALERT,215.09,301.77,59.981,1399708803,"274151322000085","019011112586793",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,111647.4,111647.4,660,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708840,596612.00
05/10/2014 04:00,0,0.000,ALERT,214.87,300.87,59.986,1399708803,"274151322000087","019011112586793",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,107984.4,107984.4,662,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708843,596613.00
05/10/2014 04:00,0,0.000,ALERT,214.41,301.47,59.959,1399708803,"274151322000088","019011112586793",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,107799.6,107799.6,667,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708846,596614.00
05/10/2014 04:00,0,0.000,ALERT,215.09,302.68,59.981,1399708803,"274151322000095","019011112586793",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,111910.0,111910.0,665,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399708910,596615.00
05/10/2014 04:00,0,0.000,ALERT,215.54,300.87,59.970,1399708803,"274151322000068","019011112586793",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,59278.9,59278.9,673,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708913,596616.00
05/10/2014 04:00,0,0.000,ALERT,214.64,301.77,60.018,1399708803,"274151322000054","019011112586793",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,110452.1,110452.1,660,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399708916,596617.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596622.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596626.00
