ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596630.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596621.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596623.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596624.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596627.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596628.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596629.00
05/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399708803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399709683,596632.00
05/10/2014 04:15,0,0.000,ALERT,215.54,302.98,59.981,1399709703,"274151322000083","019011112586793",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,112239.4,112239.4,670,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709787,596633.00
05/10/2014 04:15,0,0.000,ALERT,216.00,302.07,59.954,1399709703,"274151322000076","019011112586793",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,113175.4,113175.4,680,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709791,596634.00
05/10/2014 04:15,0,0.000,ALERT,215.32,302.07,59.970,1399709703,"274151322000094","019011112586793",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,61529.0,61529.0,680,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709793,596635.00
05/10/2014 04:15,0,0.000,ALERT,215.32,302.68,59.954,1399709703,"274151322000052","019011112586793",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,112209.6,112209.6,663,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399709796,596636.00
05/10/2014 04:15,0,0.000,ALERT,215.32,301.77,59.944,1399709703,"274151322000085","019011112586793",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,111647.4,111647.4,662,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709799,596637.00
05/10/2014 04:15,0,0.000,ALERT,215.54,301.17,59.959,1399709703,"274151322000087","019011112586793",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,107984.4,107984.4,664,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709802,596638.00
05/10/2014 04:15,0,0.000,ALERT,215.32,301.77,59.959,1399709703,"274151322000088","019011112586793",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,107799.6,107799.6,669,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709805,596639.00
05/10/2014 04:15,0,0.000,ALERT,215.32,303.28,59.959,1399709703,"274151322000095","019011112586793",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,111910.0,111910.0,667,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709807,596640.00
05/10/2014 04:15,0,0.000,ALERT,216.00,301.17,59.965,1399709703,"274151322000068","019011112586793",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,59278.9,59278.9,675,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399709810,596641.00
05/10/2014 04:15,0,0.000,ALERT,215.09,301.47,59.944,1399709703,"274151322000054","019011112586793",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,110452.1,110452.1,662,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399709813,596642.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596647.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596651.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596655.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596646.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596648.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596649.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596652.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596653.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596654.00
05/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399709703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399710584,596657.00
05/10/2014 04:30,0,0.000,ALERT,215.09,302.68,59.996,1399710603,"274151322000083","019011112586793",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,112239.4,112239.4,672,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399710688,596658.00
05/10/2014 04:30,0,0.000,ALERT,215.32,302.07,59.996,1399710603,"274151322000076","019011112586793",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,113175.4,113175.4,682,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710691,596659.00
05/10/2014 04:30,0,0.000,ALERT,215.09,301.47,59.991,1399710603,"274151322000094","019011112586793",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,61529.0,61529.0,682,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710694,596660.00
05/10/2014 04:30,0,0.000,ALERT,214.87,302.98,59.991,1399710603,"274151322000052","019011112586793",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,112209.6,112209.6,665,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710697,596661.00
05/10/2014 04:30,0,0.000,ALERT,215.32,302.68,59.991,1399710603,"274151322000085","019011112586793",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,111647.4,111647.4,664,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710700,596662.00
05/10/2014 04:30,0,0.000,ALERT,214.87,302.07,59.996,1399710603,"274151322000087","019011112586793",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,107984.4,107984.4,666,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710703,596663.00
05/10/2014 04:30,0,0.000,ALERT,214.41,302.07,59.996,1399710603,"274151322000088","019011112586793",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,107799.6,107799.6,671,0,0,0,L,1151911521,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710706,596664.00
05/10/2014 04:30,0,0.000,ALERT,215.09,303.58,59.991,1399710603,"274151322000095","019011112586793",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,111910.0,111910.0,669,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710708,596665.00
05/10/2014 04:30,0,0.000,ALERT,215.77,302.07,59.996,1399710603,"274151322000068","019011112586793",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,59278.9,59278.9,677,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710711,596666.00
05/10/2014 04:30,0,0.000,ALERT,214.87,302.68,59.991,1399710603,"274151322000054","019011112586793",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,110452.1,110452.1,664,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399710714,596667.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596682.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596673.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596677.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596681.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596672.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596674.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596675.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596678.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596679.00
05/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399710603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399711483,596680.00
05/10/2014 04:45,0,0.000,ALERT,214.87,302.37,59.975,1399711503,"274151322000083","019011112586793",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,112239.4,112239.4,674,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711588,596683.00
05/10/2014 04:45,0,0.000,ALERT,215.32,300.87,59.970,1399711503,"274151322000076","019011112586793",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,113175.4,113175.4,684,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711591,596684.00
05/10/2014 04:45,0,0.000,ALERT,214.64,300.87,59.975,1399711503,"274151322000094","019011112586793",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,61529.0,61529.0,684,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711593,596685.00
05/10/2014 04:45,0,0.000,ALERT,214.64,300.87,59.965,1399711503,"274151322000052","019011112586793",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,112209.6,112209.6,667,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711596,596686.00
05/10/2014 04:45,0,0.000,ALERT,214.87,301.77,59.959,1399711503,"274151322000085","019011112586793",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,111647.4,111647.4,666,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711599,596687.00
05/10/2014 04:45,0,0.000,ALERT,214.64,300.27,59.944,1399711503,"274151322000087","019011112586793",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,107984.4,107984.4,668,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711602,596688.00
05/10/2014 04:45,0,0.000,ALERT,214.41,300.57,59.986,1399711503,"274151322000088","019011112586793",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,107799.6,107799.6,673,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399711605,596689.00
05/10/2014 04:45,0,0.000,ALERT,214.87,302.37,59.970,1399711503,"274151322000095","019011112586793",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,111910.0,111910.0,671,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711608,596690.00
05/10/2014 04:45,0,0.000,ALERT,215.09,300.27,59.970,1399711503,"274151322000068","019011112586793",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,59278.9,59278.9,679,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711611,596691.00
05/10/2014 04:45,0,0.000,ALERT,214.64,301.17,59.996,1399711503,"274151322000054","019011112586793",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,110452.1,110452.1,666,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399711614,596692.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596697.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596701.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596705.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596696.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596698.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596699.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596702.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596703.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596704.00
05/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399711503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399712384,596707.00
05/10/2014 05:00,0,0.000,ALERT,214.87,301.77,59.954,1399712403,"274151322000083","019011112586793",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,112239.4,112239.4,676,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712488,596708.00
05/10/2014 05:00,0,0.000,ALERT,215.54,301.47,59.954,1399712403,"274151322000076","019011112586793",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,113175.4,113175.4,686,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712490,596709.00
05/10/2014 05:00,0,0.000,ALERT,214.87,301.17,59.975,1399712403,"274151322000094","019011112586793",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,61529.0,61529.0,686,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712493,596710.00
05/10/2014 05:00,0,0.000,ALERT,214.64,302.37,59.970,1399712403,"274151322000052","019011112586793",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,112209.6,112209.6,669,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712496,596711.00
05/10/2014 05:00,0,0.000,ALERT,214.64,301.77,59.970,1399712403,"274151322000085","019011112586793",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,111647.4,111647.4,668,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399712499,596712.00
05/10/2014 05:00,0,0.000,ALERT,214.87,301.47,59.959,1399712403,"274151322000087","019011112586793",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,107984.4,107984.4,670,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712502,596713.00
05/10/2014 05:00,0,0.000,ALERT,214.41,301.47,59.975,1399712403,"274151322000088","019011112586793",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,107799.6,107799.6,675,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399712505,596714.00
05/10/2014 05:00,0,0.000,ALERT,214.41,302.37,59.981,1399712403,"274151322000095","019011112586793",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,111910.0,111910.0,673,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712507,596715.00
05/10/2014 05:00,0,0.000,ALERT,215.54,300.87,60.012,1399712403,"274151322000068","019011112586793",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,59278.9,59278.9,681,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399712510,596716.00
05/10/2014 05:00,0,0.000,ALERT,214.41,301.17,59.986,1399712403,"274151322000054","019011112586793",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,110452.1,110452.1,668,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399712513,596717.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596725.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596729.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596720.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596732.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596722.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596723.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596726.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596727.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596728.00
05/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399712403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399713284,596731.00
05/10/2014 05:15,0,0.000,ALERT,214.64,301.77,60.007,1399713303,"274151322000083","019011112586793",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,112239.4,112239.4,678,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713389,596733.00
05/10/2014 05:15,0,0.000,ALERT,215.09,301.77,59.975,1399713303,"274151322000076","019011112586793",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,113175.4,113175.4,688,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713392,596734.00
05/10/2014 05:15,0,0.000,ALERT,214.64,300.87,59.970,1399713303,"274151322000094","019011112586793",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,61529.0,61529.0,688,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713395,596735.00
05/10/2014 05:15,0,0.000,ALERT,214.19,301.77,59.944,1399713303,"274151322000052","019011112586793",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,112209.6,112209.6,671,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399713398,596736.00
05/10/2014 05:15,0,0.000,ALERT,214.41,301.17,59.965,1399713303,"274151322000085","019011112586793",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,111647.4,111647.4,670,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713401,596737.00
05/10/2014 05:15,0,0.000,ALERT,214.87,300.87,59.965,1399713303,"274151322000087","019011112586793",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,107984.4,107984.4,672,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713404,596738.00
05/10/2014 05:15,0,0.000,ALERT,213.96,301.77,59.996,1399713303,"274151322000088","019011112586793",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,107799.6,107799.6,677,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713406,596739.00
05/10/2014 05:15,0,0.000,ALERT,214.41,302.68,59.965,1399713303,"274151322000095","019011112586793",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,111910.0,111910.0,675,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713409,596740.00
05/10/2014 05:15,0,0.000,ALERT,215.32,301.17,59.965,1399713303,"274151322000068","019011112586793",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,59278.9,59278.9,683,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713412,596741.00
05/10/2014 05:15,0,0.000,ALERT,214.19,301.47,59.965,1399713303,"274151322000054","019011112586793",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,110452.1,110452.1,670,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399713415,596742.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596750.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596754.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596745.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596757.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596747.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596748.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596751.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596752.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596753.00
05/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399713303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399714184,596756.00
05/10/2014 05:30,0,0.000,ALERT,213.96,300.27,59.991,1399714204,"274151322000083","019011112586793",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,112239.4,112239.4,680,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714291,596758.00
05/10/2014 05:30,0,0.000,ALERT,214.41,300.57,59.965,1399714204,"274151322000076","019011112586793",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,113175.4,113175.4,690,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714293,596759.00
05/10/2014 05:30,0,0.000,ALERT,213.96,299.67,59.996,1399714204,"274151322000094","019011112586793",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,61529.0,61529.0,690,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714297,596760.00
05/10/2014 05:30,0,0.000,ALERT,213.74,299.67,59.986,1399714204,"274151322000052","019011112586793",0.00,6.30,0,298.77,305.08,0.0,0.0,0.000,112209.6,112209.6,673,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714299,596761.00
05/10/2014 05:30,0,0.000,ALERT,213.96,299.67,60.002,1399714204,"274151322000085","019011112586793",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,111647.4,111647.4,672,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714302,596762.00
05/10/2014 05:30,0,0.000,ALERT,213.96,299.67,59.991,1399714204,"274151322000087","019011112586793",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,107984.4,107984.4,674,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714305,596763.00
05/10/2014 05:30,0,0.000,ALERT,213.51,299.97,59.986,1399714204,"274151322000088","019011112586793",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,107799.6,107799.6,679,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714308,596764.00
05/10/2014 05:30,0,0.000,ALERT,213.96,301.17,60.002,1399714204,"274151322000095","019011112586793",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,111910.0,111910.0,677,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714311,596765.00
05/10/2014 05:30,0,0.000,ALERT,214.64,299.37,60.002,1399714204,"274151322000068","019011112586793",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,59278.9,59278.9,685,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714313,596766.00
05/10/2014 05:30,0,0.000,ALERT,213.74,299.97,60.002,1399714204,"274151322000054","019011112586793",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,110452.1,110452.1,672,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399714316,596767.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596768.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596780.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596770.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596771.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596781.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596774.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596775.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596776.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596782.00
05/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399714204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715084,596779.00
05/10/2014 05:45,0,0.000,ALERT,214.64,302.07,59.959,1399715103,"274151322000083","019011112586793",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,112239.4,112239.4,682,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715188,596783.00
05/10/2014 05:45,0,0.000,ALERT,215.09,301.17,59.954,1399715103,"274151322000076","019011112586793",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,113175.4,113175.4,692,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399715190,596784.00
05/10/2014 05:45,0,0.000,ALERT,214.41,300.87,59.965,1399715103,"274151322000094","019011112586793",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,61529.0,61529.0,692,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715193,596785.00
05/10/2014 05:45,0,0.000,ALERT,214.19,301.77,59.959,1399715103,"274151322000052","019011112586793",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,112209.6,112209.6,675,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399715196,596786.00
05/10/2014 05:45,0,0.000,ALERT,214.41,301.17,59.959,1399715103,"274151322000085","019011112586793",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,111647.4,111647.4,674,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715199,596787.00
05/10/2014 05:45,0,0.000,ALERT,214.41,300.87,59.933,1399715103,"274151322000087","019011112586793",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,107984.4,107984.4,676,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715202,596788.00
05/10/2014 05:45,0,0.000,ALERT,213.96,301.17,59.965,1399715103,"274151322000088","019011112586793",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,107799.6,107799.6,681,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715205,596789.00
05/10/2014 05:45,0,0.000,ALERT,214.41,302.37,59.959,1399715103,"274151322000095","019011112586793",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,111910.0,111910.0,679,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715207,596790.00
05/10/2014 05:45,0,0.000,ALERT,215.09,301.77,59.965,1399715103,"274151322000068","019011112586793",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,59278.9,59278.9,687,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399715210,596791.00
05/10/2014 05:45,0,0.000,ALERT,214.19,302.68,59.944,1399715103,"274151322000054","019011112586793",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,110452.1,110452.1,674,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399715213,596792.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596807.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596794.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596795.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596796.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596802.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596799.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596804.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596803.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596805.00
05/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399715103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399715984,596806.00
05/10/2014 06:00,0,0.000,ALERT,213.06,300.87,59.954,1399716003,"274151322000083","019011112586793",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,112239.4,112239.4,684,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716087,596808.00
05/10/2014 06:00,0,0.000,ALERT,213.51,299.67,59.954,1399716003,"274151322000076","019011112586793",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,113175.4,113175.4,694,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716090,596809.00
05/10/2014 06:00,0,0.000,ALERT,212.83,299.07,59.954,1399716003,"274151322000094","019011112586793",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,61529.0,61529.0,694,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716093,596810.00
05/10/2014 06:00,0,0.000,ALERT,212.83,299.97,59.954,1399716003,"274151322000052","019011112586793",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,112209.6,112209.6,677,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716096,596811.00
05/10/2014 06:00,0,0.000,ALERT,213.51,299.67,59.965,1399716003,"274151322000085","019011112586793",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,111647.4,111647.4,676,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716099,596812.00
05/10/2014 06:00,0,0.000,ALERT,213.06,299.07,59.917,1399716003,"274151322000087","019011112586793",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,107984.4,107984.4,678,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716102,596813.00
05/10/2014 06:00,0,0.000,ALERT,212.61,299.67,59.938,1399716003,"274151322000088","019011112586793",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,107799.6,107799.6,683,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716104,596814.00
05/10/2014 06:00,0,0.000,ALERT,213.06,300.57,59.949,1399716003,"274151322000095","019011112586793",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,111910.0,111910.0,681,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716107,596815.00
