ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 06:00,0,0.000,ALERT,213.74,299.37,59.949,1399716003,"274151322000068","019011112586793",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,59278.9,59278.9,689,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716110,596816.00
05/10/2014 06:00,0,0.000,ALERT,212.61,300.27,59.954,1399716003,"274151322000054","019011112586793",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,110452.1,110452.1,676,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716113,596817.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596818.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596824.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596821.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596826.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596830.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596825.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596827.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596828.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596831.00
05/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399716003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399716884,596832.00
05/10/2014 06:15,0,0.000,ALERT,214.19,302.68,59.986,1399716903,"274151322000083","019011112586793",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,112239.4,112239.4,686,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399716990,596833.00
05/10/2014 06:15,0,0.000,ALERT,214.64,302.37,59.996,1399716903,"274151322000076","019011112586793",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,113175.4,113175.4,696,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716993,596834.00
05/10/2014 06:15,0,0.000,ALERT,214.19,301.47,59.991,1399716903,"274151322000094","019011112586793",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,61529.0,61529.0,696,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716996,596835.00
05/10/2014 06:15,0,0.000,ALERT,213.96,301.77,59.991,1399716903,"274151322000052","019011112586793",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,112209.6,112209.6,679,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399716998,596836.00
05/10/2014 06:15,0,0.000,ALERT,214.41,302.07,59.986,1399716903,"274151322000085","019011112586793",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,111647.4,111647.4,678,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399717002,596837.00
05/10/2014 06:15,0,0.000,ALERT,214.41,300.87,60.018,1399716903,"274151322000087","019011112586793",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,107984.4,107984.4,680,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399717005,596838.00
05/10/2014 06:15,0,0.000,ALERT,213.74,302.07,59.986,1399716903,"274151322000088","019011112586793",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,107799.6,107799.6,685,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399717007,596839.00
05/10/2014 06:15,0,0.000,ALERT,214.41,303.28,59.986,1399716903,"274151322000095","019011112586793",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,111910.0,111910.0,683,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399717010,596840.00
05/10/2014 06:15,0,0.000,ALERT,215.09,301.47,59.986,1399716903,"274151322000068","019011112586793",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,59278.9,59278.9,691,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399717013,596841.00
05/10/2014 06:15,0,0.000,ALERT,214.19,302.37,59.981,1399716903,"274151322000054","019011112586793",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,110452.1,110452.1,678,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399717016,596842.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596843.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596849.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596846.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596851.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596855.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596850.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596852.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596853.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596856.00
05/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399716903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399717783,596857.00
05/10/2014 07:01,0,0.000,ALERT,214.87,301.77,59.959,1399719665,"274151322000083","019011112586793",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,112239.4,112239.4,690,0,0,0,L,1151911521,2,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399720466,596862.00
05/10/2014 07:01,0,0.000,ALERT,215.77,301.17,59.965,1399719665,"274151322000076","019011112586793",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,113175.4,113175.4,700,0,0,0,L,1151911521,2,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399720466,596863.00
05/10/2014 07:01,0,0.000,ALERT,215.09,300.87,59.981,1399719665,"274151322000094","019011112586793",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,61529.0,61529.0,700,0,0,0,L,1151911521,2,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399720467,596864.00
05/10/2014 07:01,0,0.057,ALERT,214.87,301.47,59.959,1399719665,"274151322000085","019011112586793",20.38,7.00,0,288.55,306.28,1.2,0.0,0.000,111647.4,111647.4,686,0,0,0,L,1151911521,2,122.91,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1399720473,596866.00
05/10/2014 07:01,0,0.082,ALERT,214.64,301.17,59.959,1399719665,"274151322000052","019011112586793",19.44,7.00,0,288.55,306.88,1.6,0.0,0.000,112209.6,112209.6,685,0,0,0,L,1151911521,1,122.23,124.27,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1399720470,596865.00
05/10/2014 07:01,0,0.068,ALERT,215.09,300.87,59.996,1399719665,"274151322000087","019011112586793",18.92,8.50,0,287.65,305.68,1.3,0.0,0.000,107984.4,107984.4,686,0,0,0,L,1151911521,1,122.68,124.27,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1399720476,596867.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596879.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596869.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596877.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596871.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596874.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596873.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596881.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596876.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596878.00
05/10/2014 07:01,1,0,NO_COMMUNICATIONS,0,0,0,1399719665,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720560,596880.00
05/10/2014 07:15,0,0.000,ALERT,215.32,318.30,59.981,1399720505,"274151322000094","019011112586793",40.65,6.70,0,299.67,385.03,0.0,0.0,0.000,61529.0,61529.0,702,0,0,0,L,1151911521,1,122.46,124.72,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399720520,596882.00
05/10/2014 07:15,0,0.092,ACTIVE_NO_POWER,214.87,302.07,59.944,1399720505,"274151322000052","019011112586793",21.77,7.00,0,300.27,304.48,2.0,0.0,0.000,112209.6,112209.6,688,0,0,0,L,1151911521,1,122.01,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720478,596883.00
05/10/2014 07:15,0,0.051,ALERT,214.87,301.77,59.965,1399720505,"274151322000088","019011112586793",21.69,7.30,0,288.55,305.98,1.1,0.0,0.000,107799.6,107799.6,691,0,0,0,L,1151911521,1,122.91,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1399720483,596884.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596897.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596886.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596887.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596898.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596889.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596890.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596891.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596894.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596893.00
05/10/2014 07:15,0,0.000,ALERT,215.09,300.87,59.981,1399720503,"274151322000094","019011112586793",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,61529.0,61529.0,700,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399720474,596882.00
05/10/2014 07:15,0,0.086,ACTIVE_NO_POWER,215.09,301.47,60.028,1399720503,"274151322000052","019011112586793",20.65,7.00,0,299.97,303.88,1.9,0.0,0.000,112209.6,112209.6,687,0,0,0,L,1151911521,1,122.01,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720477,596883.00
05/10/2014 07:15,0,0.000,ALERT,214.87,301.17,59.975,1399720503,"274151322000088","019011112586793",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,107799.6,107799.6,689,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399720479,596884.00
05/10/2014 07:15,0,0.057,ALERT,215.09,302.98,60.012,1399720503,"274151322000095","019011112586793",21.17,6.30,0,289.45,307.18,1.2,0.0,0.000,111910.0,111910.0,689,0,0,0,L,1151911521,1,122.91,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1399720484,596885.00
05/10/2014 07:15,0,0.064,ACTIVE_NO_POWER,215.32,302.68,59.965,1399720503,"274151322000083","019011112586793",21.99,7.00,0,300.27,304.18,1.5,0.0,0.000,112239.4,112239.4,694,0,0,0,L,1151911521,1,122.46,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399720474,596886.00
05/10/2014 07:15,0,0.066,ALERT,215.09,302.98,59.949,1399720503,"274151322000054","019011112586793",22.68,7.70,0,288.85,306.58,1.6,0.0,0.000,110452.1,110452.1,686,0,0,0,L,1151911521,3,122.91,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1399720919,596887.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596900.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596889.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596902.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596901.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596892.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596893.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596894.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596897.00
05/10/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399720503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721471,596896.00
05/10/2014 07:31,0,0.078,ACTIVE_NO_POWER,215.09,302.68,59.965,1399721484,"274151322000083","019011112586793",23.74,7.30,0,300.57,305.98,1.9,0.0,0.000,112239.4,112239.4,695,0,0,0,L,1151911521,1,122.23,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721118,596903.00
05/10/2014 07:31,0,0.080,ACTIVE_NO_POWER,215.77,302.68,59.970,1399721484,"274151322000076","019011112586793",24.25,7.30,0,300.27,314.10,2.0,0.0,0.000,113175.4,113175.4,705,0,0,0,L,1151911521,1,122.91,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721120,596904.00
05/10/2014 07:31,0,0.000,ALERT,215.09,301.47,59.965,1399721484,"274151322000094","019011112586793",41.31,6.70,0,299.37,395.85,0.0,0.0,0.000,61529.0,61529.0,704,0,0,0,L,1151911521,1,122.23,124.49,0002,4,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1399721125,596905.00
05/10/2014 07:31,0,0.104,ACTIVE,214.87,301.47,59.975,1399721484,"274151322000052","019011112586793",23.38,7.30,0,299.97,305.98,2.4,0.4,0.000,112209.7,112209.7,689,0,0,0,L,1151911521,1,122.01,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721127,596906.00
05/10/2014 07:31,0,0.078,ACTIVE_NO_POWER,215.32,302.07,59.975,1399721484,"274151322000085","019011112586793",24.23,7.30,0,300.27,305.98,1.9,0.0,0.000,111647.4,111647.4,689,0,0,0,L,1151911521,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721130,596907.00
05/10/2014 07:31,0,0.088,ACTIVE,214.87,301.47,59.975,1399721484,"274151322000087","019011112586793",23.00,9.00,0,299.07,304.78,2.0,0.1,0.000,107984.4,107984.4,690,0,0,0,L,1151911521,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721133,596908.00
05/10/2014 07:31,0,0.064,ACTIVE_NO_POWER,215.09,301.77,60.012,1399721484,"274151322000088","019011112586793",23.60,7.70,0,299.97,305.38,1.6,0.0,0.000,107799.6,107799.6,693,0,0,0,L,1151911521,1,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721135,596909.00
05/10/2014 07:31,0,0.074,ACTIVE_NO_POWER,214.87,302.98,59.986,1399721484,"274151322000095","019011112586793",24.37,7.00,0,301.47,306.58,1.9,0.0,0.000,111910.0,111910.0,692,0,0,0,L,1151911521,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721138,596910.00
05/10/2014 07:31,0,0.006,ALERT,216.00,300.87,60.018,1399721484,"274151322000068","019011112586793",41.55,8.00,0,299.67,397.96,0.0,0.0,0.000,59278.9,59278.9,699,0,0,0,L,1151911521,1,122.91,124.72,0002,7,0,0,0,0,0,0,255,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1399721142,596911.00
05/10/2014 07:31,0,0.076,ACTIVE_NO_POWER,215.09,302.98,59.981,1399721484,"274151322000054","019011112586793",24.05,8.00,0,300.27,305.98,1.9,0.0,0.000,110452.1,110452.1,688,0,0,0,L,1151911521,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399721144,596912.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596913.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596914.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596917.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596916.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596927.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596924.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596926.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596923.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596925.00
05/10/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399721484,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722378,596928.00
05/10/2014 07:46,0,0.115,ALERT,215.09,340.25,59.954,1399722381,"274151322000083","019011112586793",26.02,9.00,0,301.17,346.26,3.0,1.0,0.000,112239.5,112239.5,696,0,0,0,L,1151911521,1,122.68,124.04,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722222,596929.00
05/10/2014 07:46,0,0.121,ACTIVE,215.77,339.65,59.975,1399722381,"274151322000076","019011112586793",26.78,9.00,0,300.27,353.47,3.3,1.3,0.004,113175.5,113175.5,706,0,0,0,L,1151911521,1,122.91,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722225,596930.00
05/10/2014 07:46,0,0.061,ALERT,215.09,336.64,59.975,1399722381,"274151322000094","019011112586793",28.29,7.30,0,299.37,403.37,1.7,0.0,0.000,61529.0,61529.0,706,0,0,0,L,1151911521,1,122.68,124.27,0002,5,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722228,596931.00
05/10/2014 07:46,0,0.139,ALERT,214.64,339.34,59.975,1399722381,"274151322000052","019011112586793",27.04,9.00,0,300.57,358.88,3.8,1.8,0.009,112209.9,112209.9,690,0,0,0,L,1151911521,2,122.01,124.04,0002,8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723252,596939.00
05/10/2014 07:46,0,0.117,ALERT,215.09,340.55,59.996,1399722381,"274151322000085","019011112586793",27.19,9.00,0,300.57,354.37,3.2,1.2,0.004,111647.4,111647.4,690,0,0,0,L,1151911521,2,123.36,123.81,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723253,596940.00
05/10/2014 07:46,0,0.154,ACTIVE,214.64,339.04,59.996,1399722381,"274151322000087","019011112586793",26.82,11.30,0,299.67,343.85,4.2,2.2,0.013,107984.9,107984.9,693,0,0,0,L,1151911521,2,122.68,123.81,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723255,596941.00
05/10/2014 07:46,0,0.104,ALERT,214.64,339.95,59.986,1399722381,"274151322000088","019011112586793",26.12,9.00,0,300.57,351.67,2.8,0.7,0.004,107799.6,107799.6,694,0,0,0,L,1151911521,1,123.36,123.59,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722244,596935.00
05/10/2014 07:46,0,0.123,ALERT,214.87,339.95,59.975,1399722381,"274151322000095","019011112586793",26.32,8.00,0,301.47,353.77,3.3,1.2,0.013,111910.1,111910.1,693,0,0,0,L,1151911521,1,123.14,123.59,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722248,596936.00
05/10/2014 07:46,0,0.080,ALERT,215.54,340.55,59.986,1399722381,"274151322000068","019011112586793",29.10,8.50,0,299.07,403.07,2.4,0.4,0.000,59278.9,59278.9,701,0,0,0,L,1151911521,1,122.91,124.27,0002,7,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399722251,596937.00
05/10/2014 07:46,0,0.119,ALERT,214.87,339.04,59.981,1399722381,"274151322000054","019011112586793",27.25,9.30,0,300.27,356.48,3.3,1.2,0.004,110452.2,110452.2,689,0,0,0,L,1151911521,2,122.91,123.59,0002,8,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723256,596942.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596947.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596944.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596956.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596946.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596958.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596949.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596950.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596954.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596952.00
05/10/2014 07:46,1,0,NO_COMMUNICATIONS,0,0,0,1399722381,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723261,596953.00
05/10/2014 08:00,0,0.115,ALERT,215.09,340.25,59.954,1399723212,"274151322000083","019011112586793",26.02,9.00,0,301.17,346.26,3.0,1.0,0.000,112239.5,112239.5,696,0,0,0,L,1151911521,1,122.68,124.04,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723251,596929.00
05/10/2014 08:00,0,0.121,ACTIVE,215.77,339.65,59.975,1399723212,"274151322000076","019011112586793",26.78,9.00,0,300.27,353.47,3.3,1.3,0.004,113175.5,113175.5,706,0,0,0,L,1151911521,1,122.91,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723251,596930.00
05/10/2014 08:00,0,0.086,ACTIVE,214.64,339.95,59.996,1399723212,"274151322000094","019011112586793",29.72,8.00,0,299.67,401.56,2.6,0.6,0.009,61529.0,61529.0,708,0,0,0,L,1151911521,1,122.46,124.04,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723253,596931.00
05/10/2014 08:00,0,0.104,ALERT,214.64,339.95,59.986,1399723212,"274151322000088","019011112586793",26.12,9.00,0,300.57,351.67,2.8,0.7,0.004,107799.6,107799.6,694,0,0,0,L,1151911521,1,123.36,123.59,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723254,596932.00
05/10/2014 08:00,0,0.123,ALERT,214.87,339.95,59.975,1399723212,"274151322000095","019011112586793",26.32,8.00,0,301.47,353.77,3.3,1.2,0.013,111910.1,111910.1,693,0,0,0,L,1151911521,1,123.14,123.59,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723254,596933.00
05/10/2014 08:00,0,0.102,ACTIVE,215.77,339.95,60.002,1399723212,"274151322000068","019011112586793",30.00,9.70,0,299.07,408.48,3.1,1.1,0.004,59279.1,59279.1,703,0,0,0,L,1151911521,1,122.91,124.27,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723256,596934.00
05/10/2014 08:00,1,0.158,ACTIVE,212.6,335.74,60.03,1399723212,"033051125000150","019011112586793",38.52,8,0.142,318.27,442.25,6.0,10.7,0.035,302384.59999967,302386.99999967,82,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723876,596942.00
05/10/2014 08:00,1,0.077,ALERT,212.8,414.54,60.00,1399723212,"033051125000132","019011112586793",34.50,7,0.000,301.95,440.37,2.3,0.0,0.000,235344.5999996,235346.0999996,30,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399723536,596936.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596946.00
05/10/2014 08:00,1,0.125,ACTIVE,213.1,355.20,60.03,1399723212,"033051125000118","019011112586793",39.64,7,0.143,321.49,442.25,4.9,11.1,0.000,299532.60000002,299534.5,77,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399723639,596939.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596943.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596944.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596950.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596947.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596948.00
05/10/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1399723212,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724093,596949.00
05/10/2014 08:15,1,0.166,ACTIVE_NO_POWER,212.2,389.54,60.00,1399724103,"033051125000135","019011112586793",31.74,8,0.000,319.13,440.72,5.2,0.0,0.000,231593.3999999,231594.4999999,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724127,596951.00
05/10/2014 08:15,1,0.184,ACTIVE,214.6,342.78,60.00,1399724103,"033051125000132","019011112586793",33.37,9,0.140,320.82,440.61,6.1,11.7,0.015,235346.0999996,235346.29999959,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724156,596952.00
05/10/2014 08:15,1,0.193,ACTIVE,214.0,345.92,60.03,1399724103,"033051125000118","019011112586793",37.71,8,0.133,320.46,444.21,7.2,10.9,0.018,299534.5,299535,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724158,596953.00
05/10/2014 08:15,1,0.206,ACTIVE_NO_POWER,214.7,401.87,60.00,1399724103,"033051125000150","019011112586793",38.88,8,0.000,317.41,442.26,7.9,0.0,0.000,302386.99999967,302387.29999967,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724160,596954.00
05/10/2014 08:15,0,0.326,ALERT,214.87,340.25,59.949,1399724103,"274151322000083","019011112586793",27.87,10.30,0,300.57,345.36,9.2,7.0,0.053,112240.9,112240.9,698,0,0,0,L,1151911521,1,122.91,123.81,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724163,596955.00
05/10/2014 08:15,0,0.330,ACTIVE,215.77,339.95,59.965,1399724103,"274151322000076","019011112586793",29.38,10.30,0,321.01,355.88,9.9,7.6,0.053,113177.2,113177.2,707,0,0,0,L,1151911521,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724165,596956.00
05/10/2014 08:15,0,0.203,ACTIVE,215.32,400.66,59.933,1399724103,"274151322000094","019011112586793",37.65,9.30,0,321.61,402.77,7.7,5.5,0.044,61529.6,61529.6,709,0,0,0,L,1151911521,1,122.91,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724166,596957.00
05/10/2014 08:15,0,0.342,ACTIVE,214.87,340.85,59.949,1399724103,"274151322000052","019011112586793",28.73,10.30,0,314.70,367.00,10.0,7.7,0.044,112211.7,112211.7,692,0,0,0,L,1151911521,1,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724168,596958.00
05/10/2014 08:15,0,0.318,ACTIVE,215.54,339.95,59.959,1399724103,"274151322000085","019011112586793",28.73,10.00,0,319.21,361.89,9.3,7.0,0.040,111648.9,111648.9,692,0,0,0,L,1151911521,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724170,596959.00
05/10/2014 08:15,0,0.330,ACTIVE,215.32,340.25,59.949,1399724103,"274151322000087","019011112586793",27.85,12.30,0,334.54,345.06,9.3,7.1,0.044,107986.0,107986.0,694,0,0,0,L,1151911521,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724172,596960.00
05/10/2014 08:15,0,0.307,ACTIVE,214.64,339.65,59.949,1399724103,"274151322000088","019011112586793",27.83,10.30,0,316.80,367.00,8.7,6.4,0.049,107800.8,107800.8,696,0,0,0,L,1151911521,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724173,596961.00
05/10/2014 08:15,0,0.342,ACTIVE,215.09,341.15,59.954,1399724103,"274151322000095","019011112586793",27.85,9.70,0,324.02,355.88,9.7,7.4,0.053,111911.6,111911.6,695,0,0,0,L,1151911521,1,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724175,596962.00
05/10/2014 08:15,0,0.219,ACTIVE,216.22,411.18,59.959,1399724103,"274151322000068","019011112586793",38.82,11.00,0,311.39,414.49,8.6,6.4,0.031,59279.9,59279.9,704,0,0,0,L,1151911521,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724177,596963.00
05/10/2014 08:15,0,0.322,ACTIVE,214.87,340.85,59.959,1399724103,"274151322000054","019011112586793",28.37,10.30,0,321.91,356.78,9.3,7.1,0.049,110453.7,110453.7,691,0,0,0,L,1151911521,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724179,596964.00
05/10/2014 08:15,1,0.047,ALERT,214.5,351.23,60.00,1399724103,"040051121000097","019011112586793",30.46,7,0.000,350.74,382.94,1.4,0.0,0.000,288983.39999998,288984.29999998,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399724182,596965.00
05/10/2014 08:15,1,0.057,ALERT,214.7,390.07,60.03,1399724103,"040051121000068","019011112586793",27.49,6,0.000,389.25,427.40,1.5,0.0,0.000,258047.90000002,258048.60000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399724184,596966.00
05/10/2014 08:15,1,0.073,ALERT,214.3,303.68,60.00,1399724103,"040051121000116","019011112586793",30.12,6,0.000,300.80,309.34,2.1,0.0,0.000,272901.09999986,272901.89999986,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399724189,596967.00
05/10/2014 08:15,1,0.007,ALERT,214.5,335.26,60.00,1399724103,"040051121000195","019011112586793",29.38,7,0.000,334.26,352.42,0.2,0.0,0.000,275306.50000016,275307.30000016,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399724194,596968.00
05/10/2014 08:15,1,0.051,ACTIVE_NO_POWER,213.8,375.72,60.00,1399724103,"040051121000185","019011112586793",29.35,6,0.000,322.08,437.81,1.5,0.0,0.000,272919.00000006,272919.70000006,43,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724215,596970.00
05/10/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1399724103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399724984,596971.00
05/10/2014 08:30,1,0.463,ACTIVE_NO_POWER,213.8,430.07,60.03,1399725003,"040051121000097","019011112586793",26.87,9,0.000,299.76,442.60,12.3,0.0,0.000,288984.29999998,288985.19999998,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725014,596972.00
05/10/2014 08:30,1,0.304,ACTIVE_NO_POWER,213.4,325.87,60.00,1399725003,"033051125000132","019011112586793",35.40,9,0.111,319.28,441.19,10.7,0.0,0.239,235346.29999959,235347.5999996,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725016,596973.00
05/10/2014 08:30,1,0.290,ACTIVE,213.5,384.82,60.00,1399725003,"033051125000135","019011112586793",35.34,9,0.132,315.88,440.87,10.2,12.5,0.001,231594.4999999,231595.7999999,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725018,596974.00
05/10/2014 08:30,1,0.481,ACTIVE_NO_POWER,213.5,382.90,60.03,1399725003,"040051121000116","019011112586793",26.35,8,0.000,293.60,440.50,12.6,0.0,0.148,272901.89999986,272902.79999986,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725020,596975.00
