ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 08:30,1,0.487,ACTIVE_NO_POWER,214.0,371.22,60.03,1399725003,"040051121000068","019011112586793",23.03,8,0.103,302.98,440.03,11.1,0.0,0.212,258048.60000001,258049.40000002,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725023,596976.00
05/10/2014 08:30,1,0.331,ACTIVE,213.5,335.31,60.00,1399725003,"033051125000118","019011112586793",39.87,9,0.161,318.08,446.02,13.1,5.8,0.196,299535,299536.80000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725025,596977.00
05/10/2014 08:30,1,0.349,ACTIVE,213.9,341.96,60.03,1399725003,"033051125000150","019011112586793",40.35,9,0.126,317.46,444.54,14.0,13.6,0.112,302387.29999967,302389.09999967,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725028,596978.00
05/10/2014 08:30,1,0.453,ACTIVE_NO_POWER,213.6,424.20,60.00,1399725003,"040051121000185","019011112586793",25.06,8,0.000,315.87,440.46,11.3,0.0,0.000,272919.70000006,272920.60000006,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725030,596979.00
05/10/2014 08:30,1,0.439,ACTIVE_NO_POWER,213.9,419.60,60.03,1399725003,"040051121000195","019011112586793",24.31,9,0.000,291.59,441.30,10.6,0.0,0.000,275307.30000016,275308.10000016,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725032,596980.00
05/10/2014 08:30,0,0.516,ACTIVE,215.54,343.25,59.954,1399725003,"274151322000083","019011112586793",28.98,10.70,0,335.74,349.56,15.2,12.7,0.088,112243.1,112243.1,700,0,0,0,L,1151911521,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725034,596981.00
05/10/2014 08:30,0,0.531,ACTIVE,216.22,344.15,59.970,1399725003,"274151322000076","019011112586793",30.20,10.70,0,337.24,349.86,16.3,13.8,0.097,113179.6,113179.6,708,0,0,0,L,1151911521,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725035,596982.00
05/10/2014 08:30,0,0.330,ACTIVE,215.32,414.49,59.981,1399725003,"274151322000094","019011112586793",39.08,10.70,0,338.44,427.11,13.1,10.7,0.075,61531.5,61531.5,710,0,0,0,L,1151911521,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725037,596983.00
05/10/2014 08:30,0,0.533,ACTIVE,215.32,346.26,59.965,1399725003,"274151322000052","019011112586793",29.50,10.70,0,335.74,350.47,15.9,13.5,0.093,112214.1,112214.1,693,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725039,596984.00
05/10/2014 08:30,0,0.514,ACTIVE,215.54,343.55,59.991,1399725003,"274151322000085","019011112586793",29.22,10.30,0,336.64,349.26,15.2,12.8,0.088,111651.1,111651.1,693,0,0,0,L,1151911521,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725041,596985.00
05/10/2014 08:30,0,0.506,ACTIVE,215.54,345.96,59.970,1399725003,"274151322000087","019011112586793",29.30,13.00,0,336.04,349.56,15.0,12.5,0.093,107988.2,107988.2,695,0,0,0,L,1151911521,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725042,596986.00
05/10/2014 08:30,0,0.490,ACTIVE,215.09,342.65,59.970,1399725003,"274151322000088","019011112586793",28.86,10.70,0,336.04,349.26,14.4,11.9,0.084,107802.9,107802.9,697,0,0,0,L,1151911521,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725044,596987.00
05/10/2014 08:30,0,0.533,ACTIVE,215.32,344.15,59.970,1399725003,"274151322000095","019011112586793",29.24,10.00,0,336.34,349.86,15.8,13.3,0.088,111913.9,111913.9,696,0,0,0,L,1151911521,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725046,596988.00
05/10/2014 08:30,0,0.330,ACTIVE,216.45,429.52,59.970,1399725003,"274151322000068","019011112586793",40.77,12.30,0,338.74,439.13,13.5,11.1,0.071,59281.9,59281.9,705,0,0,0,L,1151911521,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725048,596989.00
05/10/2014 08:30,0,0.510,ACTIVE,215.32,345.06,59.965,1399725003,"274151322000054","019011112586793",29.40,10.70,0,335.44,349.26,15.2,12.7,0.075,110455.9,110455.9,692,0,0,0,L,1151911521,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725049,596990.00
05/10/2014 08:30,1,0.551,ALERT,213.8,395.34,60.00,1399725003,"040051121000095","019011112586793",22.91,8,0.000,299.31,437.55,12.5,13.2,0.000,252908.00000002,252909.00000002,200,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399725052,596991.00
05/10/2014 08:45,1,0.489,ACTIVE,213.9,382.60,60.03,1399725903,"040051121000097","019011112586793",26.57,9,0.130,313.45,441.87,12.9,11.3,0.003,288985.19999998,288987.09999998,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725906,596992.00
05/10/2014 08:45,1,0.557,ACTIVE,212.8,328.81,60.03,1399725903,"040051121000095","019011112586793",23.37,8,0.103,312.09,437.20,12.9,13.3,0.144,252909.00000002,252910.50000002,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725908,596993.00
05/10/2014 08:45,1,0.318,ACTIVE,213.9,343.56,60.03,1399725903,"033051125000132","019011112586793",35.49,9,0.149,317.03,440.82,11.2,11.3,0.090,235347.5999996,235349.29999959,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725910,596994.00
05/10/2014 08:45,1,0.308,ACTIVE,212.9,414.93,60.00,1399725903,"033051125000135","019011112586793",35.20,9,0.000,314.73,440.91,10.8,4.4,0.000,231595.7999999,231597.4999999,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725912,596995.00
05/10/2014 08:45,1,0.503,ACTIVE,212.8,361.43,60.03,1399725903,"040051121000116","019011112586793",26.57,9,0.131,316.19,440.22,13.3,12.5,0.013,272902.79999986,272904.69999986,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725915,596996.00
05/10/2014 08:45,1,0.516,ACTIVE,213.3,395.11,60.00,1399725903,"040051121000068","019011112586793",22.94,8,0.136,315.88,439.35,11.7,11.7,0.000,258049.40000002,258051.10000001,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725917,596997.00
05/10/2014 08:45,1,0.353,ACTIVE,213.0,351.00,60.03,1399725903,"033051125000118","019011112586793",39.84,9,0.143,318.78,442.58,14.0,10.8,0.076,299536.80000001,299539.19999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725920,596998.00
05/10/2014 08:45,1,0.374,ACTIVE,212.7,382.42,60.03,1399725903,"033051125000150","019011112586793",40.05,9,0.147,316.40,440.82,14.9,14.9,0.008,302389.09999967,302391.49999967,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725922,596999.00
05/10/2014 08:45,1,0.499,ACTIVE_NO_POWER,213.1,418.21,60.00,1399725903,"040051121000185","019011112586793",24.27,9,0.000,315.29,440.44,12.0,0.0,0.000,272920.60000006,272922.20000006,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725924,597000.00
05/10/2014 08:45,1,0.463,ACTIVE,213.8,371.37,60.00,1399725903,"040051121000195","019011112586793",24.63,9,0.143,319.04,442.13,11.3,11.5,0.008,275308.10000016,275309.80000016,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725926,597001.00
05/10/2014 08:45,0,0.543,ACTIVE,214.87,341.45,59.986,1399725903,"274151322000083","019011112586793",28.98,11.30,0,335.14,350.47,16.0,13.5,0.088,112246.1,112246.1,701,0,0,0,L,1151911521,0,122.01,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725928,597002.00
05/10/2014 08:45,0,0.570,ACTIVE,215.32,341.15,59.959,1399725903,"274151322000076","019011112586793",29.94,11.00,0,336.04,350.77,17.3,14.7,0.110,113182.8,113182.8,709,0,0,0,L,1151911521,0,122.68,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725930,597003.00
05/10/2014 08:45,0,0.352,ACTIVE,214.64,416.89,59.954,1399725903,"274151322000094","019011112586793",39.52,11.70,0,337.24,437.03,14.1,11.7,0.080,61533.9,61533.9,711,0,0,0,L,1151911521,0,122.01,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725932,597004.00
05/10/2014 08:45,0,0.568,ACTIVE,214.64,342.35,59.965,1399725903,"274151322000052","019011112586793",29.20,11.30,0,334.24,350.17,16.8,14.3,0.102,112217.2,112217.2,694,0,0,0,L,1151911521,0,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725933,597005.00
05/10/2014 08:45,0,0.537,ACTIVE,215.32,341.15,59.954,1399725903,"274151322000085","019011112586793",29.50,10.70,0,334.84,349.86,16.1,13.6,0.084,111654.1,111654.1,694,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725935,597006.00
05/10/2014 08:45,0,0.535,ACTIVE,214.87,342.95,59.944,1399725903,"274151322000087","019011112586793",29.20,13.70,0,334.84,349.86,15.8,13.4,0.088,107991.1,107991.1,696,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725937,597007.00
05/10/2014 08:45,0,0.523,ACTIVE,214.19,343.85,59.917,1399725903,"274151322000088","019011112586793",28.67,11.00,0,334.54,349.56,15.2,12.8,0.097,107805.7,107805.7,698,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725939,597008.00
05/10/2014 08:45,0,0.561,ACTIVE,214.64,342.35,59.938,1399725903,"274151322000095","019011112586793",29.42,10.70,0,335.14,349.86,16.8,14.3,0.102,111917.1,111917.1,697,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725941,597009.00
05/10/2014 08:45,0,0.375,ACTIVE,215.77,415.69,59.954,1399725903,"274151322000068","019011112586793",39.08,13.30,0,337.54,439.13,14.8,12.4,0.075,59284.6,59284.6,706,0,0,0,L,1151911521,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725942,597010.00
05/10/2014 08:45,0,0.535,ACTIVE,214.41,341.75,59.959,1399725903,"274151322000054","019011112586793",29.64,11.30,0,334.84,349.26,16.1,13.6,0.102,110458.9,110458.9,693,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399725944,597011.00
05/10/2014 09:00,1,0.903,ACTIVE,214.2,336.30,60.00,1399726804,"040051121000097","019011112586793",27.29,10,0.172,315.35,441.12,24.5,21.8,0.217,288987.09999998,288991.69999998,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726806,597012.00
05/10/2014 09:00,1,0.954,ACTIVE,214.1,347.49,60.03,1399726804,"040051121000095","019011112586793",24.05,9,0.160,313.12,438.62,22.8,23.3,0.152,252910.50000002,252914.29999997,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726808,597013.00
05/10/2014 09:00,1,0.579,ACTIVE,214.1,348.69,60.03,1399726804,"033051125000132","019011112586793",36.12,10,0.165,317.52,442.31,20.8,26.1,0.183,235349.29999959,235353.29999959,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726811,597014.00
05/10/2014 09:00,1,0.553,ACTIVE,214.3,351.15,60.03,1399726804,"033051125000135","019011112586793",36.21,10,0.172,314.90,442.20,19.9,12.7,0.128,231597.4999999,231601.4999999,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726813,597015.00
05/10/2014 09:00,1,0.878,ACTIVE,214.3,399.79,60.03,1399726804,"040051121000116","019011112586793",26.85,9,0.132,310.92,439.98,23.4,13.4,0.014,272904.69999986,272909.09999986,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726815,597016.00
05/10/2014 09:00,1,0.868,ACTIVE,214.8,357.85,60.03,1399726804,"040051121000068","019011112586793",24.39,9,0.157,313.76,440.55,21.0,17.3,0.105,258051.10000001,258054.99999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726818,597017.00
05/10/2014 09:00,1,0.625,ACTIVE,214.1,384.30,60.03,1399726804,"033051125000118","019011112586793",40.67,10,0.162,318.92,444.64,25.3,12.5,0.154,299539.19999999,299544.5,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726820,597018.00
05/10/2014 09:00,1,0.640,ACTIVE,214.5,352.06,60.03,1399726804,"033051125000150","019011112586793",40.86,9,0.225,317.26,443.57,26.0,30.2,0.175,302391.49999967,302396.89999967,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726822,597019.00
05/10/2014 09:00,1,0.819,ACTIVE,214.6,391.39,60.03,1399726804,"040051121000185","019011112586793",25.87,9,0.157,314.87,440.84,21.0,16.3,0.143,272922.20000006,272926.30000006,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726824,597020.00
05/10/2014 09:00,1,0.809,ACTIVE,214.8,403.44,60.03,1399726804,"040051121000195","019011112586793",25.66,10,0.165,318.49,441.83,20.6,14.3,0.122,275309.80000016,275313.80000016,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726827,597021.00
05/10/2014 09:00,0,0.881,ACTIVE,214.64,344.76,59.986,1399726804,"274151322000083","019011112586793",30.14,12.00,0,334.24,357.98,26.9,24.1,0.172,112252.1,112252.1,702,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726828,597022.00
05/10/2014 09:00,0,0.945,ACTIVE,215.32,345.36,59.981,1399726804,"274151322000076","019011112586793",30.79,11.70,0,333.93,359.78,29.5,26.6,0.199,113189.3,113189.3,710,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726830,597023.00
05/10/2014 09:00,0,0.572,ACTIVE,214.87,432.82,59.986,1399726804,"274151322000094","019011112586793",40.91,12.70,0,334.24,450.26,23.7,21.0,0.164,61539.2,61539.2,712,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726832,597024.00
05/10/2014 09:00,0,0.914,ACTIVE,214.41,342.65,59.981,1399726804,"274151322000052","019011112586793",30.14,12.00,0,333.03,358.88,27.9,25.0,0.177,112223.4,112223.4,695,0,0,0,L,1151911521,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726833,597025.00
05/10/2014 09:00,0,0.898,ACTIVE,214.64,347.76,59.981,1399726804,"274151322000085","019011112586793",29.80,11.30,0,334.54,358.28,27.1,24.3,0.168,111660.1,111660.1,695,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726835,597026.00
05/10/2014 09:00,0,0.887,ACTIVE,214.41,342.95,59.981,1399726804,"274151322000087","019011112586793",29.42,14.70,0,333.93,357.68,26.4,23.6,0.172,107997.0,107997.0,697,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726837,597027.00
05/10/2014 09:00,0,0.873,ACTIVE,214.41,344.76,59.986,1399726804,"274151322000088","019011112586793",29.52,11.70,0,332.43,357.98,26.1,23.3,0.155,107811.4,107811.4,699,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726839,597028.00
05/10/2014 09:00,0,0.916,ACTIVE,214.64,348.66,59.981,1399726804,"274151322000095","019011112586793",30.22,11.30,0,334.54,358.58,28.0,25.1,0.186,111923.4,111923.4,698,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726841,597029.00
05/10/2014 09:00,0,0.598,ACTIVE,215.54,429.22,59.970,1399726804,"274151322000068","019011112586793",40.61,14.70,0,335.74,450.26,24.4,21.6,0.150,59290.0,59290.0,707,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726842,597030.00
05/10/2014 09:00,0,0.904,ACTIVE,214.87,345.36,59.970,1399726804,"274151322000054","019011112586793",29.72,11.70,0,333.03,358.28,27.2,24.4,0.159,110464.9,110464.9,694,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399726844,597031.00
05/10/2014 09:15,1,1.986,ACTIVE,215.2,311.06,60.00,1399727703,"040051121000097","019011112586793",28.11,11,0.327,300.83,450.95,55.5,64.6,0.338,288991.69999998,289001.89999998,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727706,597032.00
05/10/2014 09:15,1,1.762,ACTIVE,214.7,388.00,60.00,1399727703,"040051121000095","019011112586793",25.12,10,0.254,299.33,448.35,44.0,33.3,0.168,252914.29999997,252923.50000002,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727708,597033.00
05/10/2014 09:15,1,0.912,ACTIVE,214.7,361.11,60.00,1399727703,"033051125000132","019011112586793",36.62,11,0.209,303.43,451.30,33.2,33.9,0.221,235353.29999959,235362.39999955,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727710,597034.00
05/10/2014 09:15,1,0.817,ALERT,214.6,398.24,60.03,1399727703,"033051125000135","019011112586793",36.19,11,0.178,301.47,453.58,29.4,18.9,0.218,231601.4999999,231610.2999999,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399727713,597035.00
05/10/2014 09:15,1,1.286,ACTIVE,214.1,321.13,60.00,1399727703,"040051121000116","019011112586793",27.19,10,0.211,300.41,452.11,34.7,34.5,0.255,272909.09999986,272919.19999986,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727716,597036.00
05/10/2014 09:15,1,1.390,ACTIVE,214.9,332.35,60.00,1399727703,"040051121000068","019011112586793",24.94,10,0.215,303.56,451.06,34.5,33.6,0.261,258054.99999999,258064.40000003,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727718,597037.00
05/10/2014 09:15,1,1.046,ACTIVE,214.8,385.75,60.00,1399727703,"033051125000118","019011112586793",41.22,11,0.265,303.73,451.57,42.9,34.4,0.228,299544.5,299556.10000002,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727720,597038.00
05/10/2014 09:15,1,1.219,ACTIVE,215.2,424.23,60.00,1399727703,"033051125000150","019011112586793",41.44,11,0.318,303.12,451.31,50.2,49.7,0.133,302396.89999967,302408.49999967,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727723,597039.00
05/10/2014 09:15,1,2.447,ACTIVE,215.3,351.25,60.00,1399727703,"040051121000185","019011112586793",23.41,11,0.337,302.66,450.71,57.0,49.0,0.401,272926.30000006,272935.50000006,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727725,597040.00
05/10/2014 09:15,1,3.782,ACTIVE,216.0,324.40,60.00,1399727703,"040051121000195","019011112586793",28.10,11,0.471,304.18,450.20,105.7,101.5,0.485,275313.80000016,275323.70000016,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727727,597041.00
05/10/2014 09:15,0,4.096,ACTIVE,217.35,348.06,59.959,1399727703,"274151322000083","019011112586793",31.41,13.70,0,330.03,381.42,130.2,123.7,0.517,112264.4,112264.4,703,0,0,0,L,1151911521,0,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727729,597042.00
05/10/2014 09:15,0,4.379,ACTIVE,217.80,355.88,59.959,1399727703,"274151322000076","019011112586793",31.81,15.30,0,330.63,383.53,140.9,134.1,0.539,113203.2,113203.2,711,0,0,0,L,1151911521,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727730,597043.00
05/10/2014 09:15,0,2.391,ACTIVE,216.90,435.23,59.949,1399727703,"274151322000094","019011112586793",40.91,15.00,0,334.54,483.92,98.9,93.6,0.376,61550.5,61550.5,713,0,0,0,L,1151911521,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727732,597044.00
05/10/2014 09:15,0,3.225,ACTIVE,216.45,348.36,59.954,1399727703,"274151322000052","019011112586793",30.95,15.00,0,330.93,386.53,101.0,95.5,0.380,112236.5,112236.5,696,0,0,0,L,1151911521,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727734,597045.00
05/10/2014 09:15,0,2.852,ACTIVE,216.45,349.86,59.959,1399727703,"274151322000085","019011112586793",31.25,13.70,0,331.23,383.53,90.0,85.0,0.331,111673.0,111673.0,696,0,0,0,L,1151911521,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727736,597046.00
05/10/2014 09:15,0,2.559,ACTIVE,216.22,347.46,59.970,1399727703,"274151322000087","019011112586793",30.59,17.30,0,330.93,382.33,79.3,74.6,0.296,108009.5,108009.5,698,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727738,597047.00
05/10/2014 09:15,0,2.443,ACTIVE,215.77,358.88,59.928,1399727703,"274151322000088","019011112586793",29.98,14.30,0,330.63,389.24,74.1,69.6,0.491,107824.1,107824.1,700,0,0,0,L,1151911521,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727739,597048.00
05/10/2014 09:15,0,2.580,ACTIVE,215.77,346.56,59.965,1399727703,"274151322000095","019011112586793",31.25,14.70,0,330.33,389.84,81.5,76.8,0.301,111937.0,111937.0,699,0,0,0,L,1151911521,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727741,597049.00
05/10/2014 09:15,0,1.422,ACTIVE,216.90,448.45,59.954,1399727703,"274151322000068","019011112586793",41.25,17.30,0,334.84,477.61,59.6,55.6,0.393,59301.5,59301.5,708,0,0,0,L,1151911521,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727743,597050.00
05/10/2014 09:15,0,2.762,ACTIVE,216.22,346.86,59.959,1399727703,"274151322000054","019011112586793",30.85,14.30,0,329.43,384.43,86.2,81.3,0.323,110477.9,110477.9,695,0,0,0,L,1151911521,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399727744,597051.00
05/10/2014 09:30,1,1.213,ACTIVE,213.9,356.86,60.00,1399728603,"040051121000097","019011112586793",26.84,13,0.199,301.17,451.13,32.4,25.4,0.210,289001.89999998,289021.69999998,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728606,597052.00
05/10/2014 09:30,1,1.252,ACTIVE,213.9,427.90,60.00,1399728603,"040051121000095","019011112586793",24.23,12,0.179,299.81,449.32,30.2,24.3,0.018,252923.50000002,252941.4,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728608,597053.00
05/10/2014 09:30,1,0.786,ACTIVE,215.3,359.04,60.00,1399728603,"033051125000132","019011112586793",35.91,13,0.247,304.46,451.94,28.1,35.0,0.179,235362.39999955,235379.5999996,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728610,597054.00
05/10/2014 09:30,1,1.208,ACTIVE,214.2,347.84,60.00,1399728603,"040051121000116","019011112586793",27.02,12,0.224,301.75,451.06,32.4,32.6,0.176,272919.19999986,272938.69999986,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728615,597055.00
05/10/2014 09:30,1,1.226,ACTIVE,214.8,394.24,60.03,1399728603,"040051121000068","019011112586793",24.37,12,0.174,303.09,451.47,29.7,15.5,0.221,258064.40000003,258082.70000004,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728617,597056.00
05/10/2014 09:30,1,0.900,ACTIVE,214.9,337.77,60.00,1399728603,"033051125000118","019011112586793",40.34,13,0.227,304.34,451.70,36.1,37.9,0.280,299556.10000002,299578.19999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728619,597057.00
05/10/2014 09:30,1,0.917,ACTIVE,214.3,332.62,60.00,1399728603,"033051125000150","019011112586793",40.54,13,0.241,303.87,451.17,37.0,38.3,0.290,302408.49999967,302430.59999967,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728621,597058.00
05/10/2014 09:30,1,1.197,ACTIVE,214.5,376.52,60.00,1399728603,"040051121000185","019011112586793",25.95,13,0.220,298.33,451.25,30.9,32.8,0.071,272935.50000006,272953.50000006,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728623,597059.00
05/10/2014 09:30,1,1.200,ACTIVE,214.4,364.16,60.00,1399728603,"040051121000195","019011112586793",26.06,13,0.225,303.70,450.61,31.1,22.6,0.192,275323.70000016,275342.90000016,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728626,597060.00
05/10/2014 09:30,0,1.299,ACTIVE,215.09,347.76,59.938,1399728603,"274151322000083","019011112586793",29.90,17.30,0,328.52,383.23,39.3,36.0,0.278,112287.0,112287.0,704,0,0,0,L,1151911521,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728627,597061.00
05/10/2014 09:30,0,1.414,ACTIVE,216.00,346.56,59.949,1399728603,"274151322000076","019011112586793",30.36,17.50,0,330.03,388.34,43.5,40.1,0.305,113228.3,113228.3,712,0,0,0,L,1151911521,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728629,597062.00
05/10/2014 09:30,0,0.916,ACTIVE,215.32,418.09,59.949,1399728603,"274151322000094","019011112586793",39.14,17.80,0,333.33,477.61,36.3,33.1,0.247,61571.2,61571.2,714,0,0,0,L,1151911521,0,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728631,597063.00
05/10/2014 09:30,0,1.383,ACTIVE,215.09,347.46,59.954,1399728603,"274151322000052","019011112586793",29.96,17.80,0,329.43,384.43,42.0,38.6,0.278,112259.8,112259.8,697,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728632,597064.00
05/10/2014 09:30,0,1.367,ACTIVE,215.77,354.07,59.954,1399728603,"274151322000085","019011112586793",30.22,16.00,0,330.33,384.13,41.9,38.5,0.265,111696.0,111696.0,697,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728634,597065.00
05/10/2014 09:30,0,1.371,ACTIVE,215.32,347.46,59.949,1399728603,"274151322000087","019011112586793",29.32,20.70,0,328.82,382.33,40.7,37.4,0.270,108031.6,108031.6,699,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728636,597066.00
05/10/2014 09:30,0,1.396,ACTIVE,215.09,348.06,59.959,1399728603,"274151322000088","019011112586793",29.82,16.30,0,329.13,383.83,42.2,38.8,0.287,107846.8,107846.8,701,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728638,597067.00
05/10/2014 09:30,0,1.490,ACTIVE,215.32,345.36,59.965,1399728603,"274151322000095","019011112586793",30.28,16.70,0,329.73,386.53,45.7,42.2,0.296,111961.2,111961.2,700,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728639,597068.00
05/10/2014 09:30,0,0.977,ACTIVE,216.22,432.52,59.959,1399728603,"274151322000068","019011112586793",40.69,20.00,0,333.63,485.12,40.7,37.4,0.261,59322.0,59322.0,709,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728641,597069.00
05/10/2014 09:30,0,1.547,ACTIVE,215.09,345.06,59.959,1399728603,"274151322000054","019011112586793",29.98,16.70,0,329.13,384.43,47.0,43.4,0.314,110500.9,110500.9,696,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728643,597070.00
05/10/2014 09:30,1,0.910,ACTIVE,215.0,332.52,60.03,1399728603,"033051125000135","019011112586793",36.14,13,0.211,300.97,453.99,32.7,33.7,0.252,231610.2999999,231627.3999999,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399728645,597071.00
05/10/2014 09:45,1,4.389,ACTIVE,216.8,358.03,60.03,1399729503,"040051121000097","019011112586793",27.66,15,0.536,302.97,450.54,120.8,115.7,0.544,289021.69999998,289046.99999998,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729505,597072.00
05/10/2014 09:45,1,4.405,ACTIVE,216.4,351.31,60.03,1399729503,"040051121000095","019011112586793",25.07,13,0.487,300.02,448.34,109.9,104.7,0.501,252941.4,252964.20000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729508,597073.00
05/10/2014 09:45,1,2.869,ACTIVE,216.6,357.14,60.00,1399729503,"033051125000132","019011112586793",36.71,15,0.466,306.07,451.18,104.8,100.4,0.482,235379.5999996,235401.49999958,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729510,597074.00
05/10/2014 09:45,1,2.820,ACTIVE,216.7,354.84,60.03,1399729503,"033051125000135","019011112586793",36.67,15,0.461,303.26,452.91,102.9,99.6,0.471,231627.3999999,231648.8999999,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729512,597075.00
05/10/2014 09:45,1,4.371,ACTIVE,216.2,342.68,60.03,1399729503,"040051121000116","019011112586793",27.36,14,0.529,302.83,451.18,119.0,113.7,0.544,272938.69999986,272963.59999986,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729514,597076.00
05/10/2014 09:45,1,4.475,ACTIVE,217.1,352.02,60.03,1399729503,"040051121000068","019011112586793",25.11,14,0.498,304.06,450.62,111.8,107.5,0.510,258082.70000004,258106.40000003,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729516,597077.00
05/10/2014 09:45,1,3.235,ACTIVE,216.2,351.10,60.03,1399729503,"033051125000118","019011112586793",41.50,15,0.601,304.55,450.36,133.5,129.2,0.606,299578.19999998,299606.69999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729519,597078.00
05/10/2014 09:45,1,3.242,ACTIVE,217.0,333.64,60.03,1399729503,"033051125000150","019011112586793",41.45,15,0.600,303.83,450.37,133.7,129.2,0.602,302430.59999967,302459.09999967,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729521,597079.00
05/10/2014 09:45,1,4.067,ACTIVE,217.4,329.56,60.03,1399729503,"040051121000185","019011112586793",27.82,15,0.497,303.76,450.44,112.6,107.7,0.512,272953.50000006,272977.20000006,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729523,597080.00
05/10/2014 09:45,1,4.408,ACTIVE,216.9,349.08,60.03,1399729503,"040051121000195","019011112586793",27.17,16,0.532,305.67,451.09,119.2,114.5,0.541,275342.90000016,275368.20000016,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729526,597081.00
05/10/2014 09:45,0,4.514,ACTIVE,217.35,349.56,59.986,1399729503,"274151322000083","019011112586793",30.20,23.00,0,328.52,384.13,137.9,131.2,0.548,112316.3,112316.3,705,0,0,0,L,1151911521,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729527,597082.00
05/10/2014 09:45,0,4.934,ACTIVE,218.26,356.78,59.986,1399729503,"274151322000076","019011112586793",30.59,23.80,0,330.33,388.94,152.8,145.6,0.588,113260.9,113260.9,713,0,0,0,L,1151911521,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729529,597083.00
05/10/2014 09:45,0,3.061,ACTIVE,217.35,438.53,59.981,1399729503,"274151322000094","019011112586793",41.11,23.30,0,352.87,477.91,128.2,121.8,0.491,61598.3,61598.3,715,0,0,0,L,1151911521,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729531,597084.00
05/10/2014 09:45,0,4.654,ACTIVE,217.35,353.77,59.991,1399729503,"274151322000052","019011112586793",30.18,23.30,0,329.73,382.03,142.1,135.3,0.539,112290.3,112290.3,698,0,0,0,L,1151911521,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729533,597085.00
05/10/2014 09:45,0,4.600,ACTIVE,217.58,367.00,59.986,1399729503,"274151322000085","019011112586793",30.55,21.00,0,330.93,382.63,142.2,135.4,0.535,111726.4,111726.4,698,0,0,0,L,1151911521,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729534,597086.00
05/10/2014 09:45,0,4.533,ACTIVE,217.58,348.96,59.981,1399729503,"274151322000087","019011112586793",29.50,26.80,0,329.13,382.63,135.4,128.8,0.508,108060.7,108060.7,700,0,0,0,L,1151911521,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729536,597087.00
05/10/2014 09:45,0,4.600,ACTIVE,217.13,356.18,59.981,1399729503,"274151322000088","019011112586793",30.14,21.50,0,330.03,380.22,140.3,133.5,0.517,107876.8,107876.8,702,0,0,0,L,1151911521,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729538,597088.00
05/10/2014 09:45,0,4.822,ACTIVE,217.13,354.67,59.996,1399729503,"274151322000095","019011112586793",30.55,22.30,0,330.03,383.53,149.1,142.0,0.561,111993.2,111993.2,701,0,0,0,L,1151911521,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729540,597089.00
05/10/2014 09:45,0,3.002,ACTIVE,218.26,455.67,59.975,1399729503,"274151322000068","019011112586793",41.73,25.50,0,370.90,477.01,126.8,120.4,0.468,59349.3,59349.3,710,0,0,0,L,1151911521,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729541,597090.00
05/10/2014 09:45,0,4.545,ACTIVE,217.35,356.48,59.986,1399729503,"274151322000054","019011112586793",30.42,22.50,0,329.43,382.63,140.0,133.2,0.530,110531.5,110531.5,697,0,0,0,L,1151911521,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399729543,597091.00
05/10/2014 10:00,1,4.794,ACTIVE,217.2,345.80,60.03,1399730403,"040051121000097","019011112586793",27.66,17,0.588,300.86,450.70,131.9,127.2,0.589,289046.99999998,289076.69999998,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730406,597092.00
05/10/2014 10:00,1,4.838,ACTIVE,216.4,322.02,60.03,1399730403,"040051121000095","019011112586793",24.93,15,0.536,300.89,448.37,120.0,115.4,0.542,252964.20000001,252991.29999997,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730408,597093.00
05/10/2014 10:00,1,3.130,ACTIVE,216.8,360.07,60.03,1399730403,"033051125000132","019011112586793",36.76,17,0.511,305.06,450.33,114.5,110.1,0.523,235401.49999958,235427.39999956,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730410,597094.00
05/10/2014 10:00,1,3.079,ACTIVE,216.3,353.96,60.03,1399730403,"033051125000135","019011112586793",36.71,16,0.504,303.17,453.45,112.4,108.5,0.516,231648.8999999,231674.2999999,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730412,597095.00
05/10/2014 10:00,1,4.803,ACTIVE,216.2,340.67,60.00,1399730403,"040051121000116","019011112586793",27.25,15,0.583,300.48,451.04,130.2,125.5,0.587,272963.59999986,272993.09999986,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730415,597096.00
05/10/2014 10:00,1,4.940,ALERT,216.4,342.05,60.00,1399730403,"040051121000068","019011112586793",24.92,15,0.547,302.46,452.01,122.5,117.7,0.557,258106.40000003,258133.99999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399730417,597097.00
05/10/2014 10:00,1,3.559,ACTIVE,215.9,330.77,60.03,1399730403,"033051125000118","019011112586793",41.41,17,0.661,302.90,450.24,146.6,141.7,0.659,299606.69999998,299639.99999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730420,597098.00
05/10/2014 10:00,1,3.591,ACTIVE,216.6,363.62,60.03,1399730403,"033051125000150","019011112586793",41.11,16,0.659,302.95,454.82,146.9,141.8,0.661,302459.09999967,302492.49999967,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730422,597099.00
05/10/2014 10:00,1,4.590,ACTIVE,217.1,337.02,60.03,1399730403,"040051121000185","019011112586793",27.57,17,0.560,302.83,450.50,125.9,120.9,0.567,272977.20000006,273005.30000006,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730424,597100.00
05/10/2014 10:00,1,4.890,ALERT,216.2,344.46,60.03,1399730403,"040051121000195","019011112586793",27.04,17,0.586,304.72,449.88,131.5,126.1,0.593,275368.20000016,275397.70000016,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399730427,597101.00
05/10/2014 10:00,0,4.988,ACTIVE,217.13,367.30,59.944,1399730403,"274151322000083","019011112586793",30.10,25.50,0,329.43,383.23,152.1,144.8,0.605,112350.3,112350.3,706,0,0,0,L,1151911521,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730429,597102.00
05/10/2014 10:00,0,5.342,ACTIVE,218.71,372.11,59.975,1399730403,"274151322000076","019011112586793",30.91,26.80,0,331.53,391.64,167.1,159.4,0.650,113298.4,113298.4,714,0,0,0,L,1151911521,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730430,597103.00
05/10/2014 10:00,0,3.387,ACTIVE,218.03,447.85,59.981,1399730403,"274151322000094","019011112586793",41.25,25.00,0,371.21,476.41,141.1,134.2,0.544,61629.7,61629.7,716,0,0,0,L,1151911521,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730432,597104.00
05/10/2014 10:00,0,5.096,ACTIVE,217.58,364.59,59.975,1399730403,"274151322000052","019011112586793",30.20,26.30,0,330.63,387.44,155.7,148.3,0.588,112325.3,112325.3,699,0,0,0,L,1151911521,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730434,597105.00
05/10/2014 10:00,0,5.082,ACTIVE,217.80,363.39,59.965,1399730403,"274151322000085","019011112586793",30.36,23.00,0,330.33,387.74,156.0,148.7,0.583,111761.4,111761.4,699,0,0,0,L,1151911521,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730435,597106.00
05/10/2014 10:00,0,5.004,ACTIVE,217.58,349.56,59.959,1399730403,"274151322000087","019011112586793",29.20,31.30,0,330.63,386.23,147.9,140.9,0.566,108093.9,108093.9,701,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730437,597107.00
05/10/2014 10:00,0,5.008,ACTIVE,217.58,363.99,59.959,1399730403,"274151322000088","019011112586793",30.38,23.50,0,328.52,387.74,153.8,146.5,0.557,107911.4,107911.4,703,0,0,0,L,1151911521,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730439,597108.00
05/10/2014 10:00,0,5.273,ACTIVE,217.80,368.80,59.965,1399730403,"274151322000095","019011112586793",30.63,25.30,0,328.82,385.93,163.5,155.9,0.610,112029.9,112029.9,702,0,0,0,L,1151911521,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730441,597109.00
05/10/2014 10:00,0,3.396,ACTIVE,218.71,450.56,59.959,1399730403,"274151322000068","019011112586793",41.05,28.00,0,337.54,475.20,141.6,134.7,0.530,59380.7,59380.7,711,0,0,0,L,1151911521,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730443,597110.00
05/10/2014 10:00,0,5.094,ACTIVE,217.80,349.86,59.965,1399730403,"274151322000054","019011112586793",30.28,24.50,0,329.13,385.03,156.0,148.7,0.588,110566.4,110566.4,698,0,0,0,L,1151911521,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399730444,597111.00
05/10/2014 10:17,1,5.155,ACTIVE,216.6,365.93,60.03,1399731445,"040051121000097","019011112586793",27.40,18,0.628,316.52,372.54,140.5,134.9,0.629,289076.69999998,289114.29999998,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731449,597112.00
05/10/2014 10:17,1,5.173,ACTIVE,216.7,340.84,60.03,1399731445,"040051121000095","019011112586793",24.80,16,0.569,317.20,368.03,127.7,122.5,0.575,252991.29999997,253025.59999998,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731453,597113.00
05/10/2014 10:17,1,3.369,ACTIVE,217.2,323.67,60.03,1399731445,"033051125000132","019011112586793",36.33,18,0.543,318.79,368.08,121.8,117.4,0.554,235427.39999956,235460.19999957,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731456,597114.00
05/10/2014 10:17,1,3.307,ACTIVE,217.2,356.79,60.03,1399731445,"033051125000135","019011112586793",36.34,17,0.535,314.79,374.86,119.6,115.7,0.544,231674.2999999,231706.5999999,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731459,597115.00
05/10/2014 10:17,1,5.161,ACTIVE,216.4,364.06,60.03,1399731445,"040051121000116","019011112586793",27.01,17,0.619,317.03,372.36,138.7,133.0,0.625,272993.09999986,273030.29999986,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731462,597116.00
05/10/2014 10:17,1,5.268,ACTIVE,217.3,325.64,60.00,1399731445,"040051121000068","019011112586793",24.76,17,0.579,316.62,370.47,129.8,125.0,0.589,258133.99999999,258169.10000001,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731465,597117.00
05/10/2014 10:17,1,3.803,ACTIVE,216.7,324.40,60.03,1399731445,"033051125000118","019011112586793",41.26,18,0.704,313.41,377.28,156.2,151.5,0.692,299639.99999999,299682.60000001,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731469,597118.00
05/10/2014 10:17,1,3.814,ACTIVE,217.6,324.58,60.03,1399731445,"033051125000150","019011112586793",41.14,17,0.700,315.69,378.74,156.1,151.3,0.696,302492.49999967,302534.99999967,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731471,597119.00
05/10/2014 10:17,1,5.041,ACTIVE,217.6,366.71,60.00,1399731445,"040051121000185","019011112586793",27.13,18,0.605,317.80,372.58,136.1,131.2,0.608,273005.30000006,273041.60000006,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731473,597120.00
05/10/2014 10:17,1,5.208,ACTIVE,217.2,335.57,60.03,1399731445,"040051121000195","019011112586793",27.06,19,0.625,317.68,371.88,140.2,134.9,0.628,275397.70000016,275435.40000016,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731475,597121.00
