ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 10:17,0,5.324,ACTIVE,218.03,353.77,59.970,1399731445,"274151322000083","019011112586793",30.00,29.00,0,336.64,384.73,161.7,154.2,0.641,112393.5,112393.5,707,0,0,0,L,1151911521,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731477,597122.00
05/10/2014 10:17,0,5.764,ACTIVE,218.93,363.69,59.975,1399731445,"274151322000076","019011112586793",30.36,29.30,0,338.74,390.14,177.1,169.0,0.681,113345.9,113345.9,715,0,0,0,L,1151911521,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731479,597123.00
05/10/2014 10:17,0,3.602,ACTIVE,218.03,438.53,59.970,1399731445,"274151322000094","019011112586793",41.15,27.80,0,411.18,473.40,150.2,143.0,0.575,61669.7,61669.7,717,0,0,0,L,1151911521,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731481,597124.00
05/10/2014 10:17,0,5.479,ACTIVE,218.03,372.11,59.965,1399731445,"274151322000052","019011112586793",29.80,29.00,0,336.64,387.14,165.3,157.6,0.623,112369.6,112369.6,700,0,0,0,L,1151911521,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731483,597125.00
05/10/2014 10:17,0,5.455,ACTIVE,218.26,358.58,59.970,1399731445,"274151322000085","019011112586793",30.02,25.50,0,337.24,386.83,165.9,158.2,0.614,111805.9,111805.9,700,0,0,0,L,1151911521,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731484,597126.00
05/10/2014 10:17,0,5.361,ACTIVE,218.26,357.08,59.981,1399731445,"274151322000087","019011112586793",28.98,36.30,0,337.24,384.43,157.3,149.9,0.601,108135.9,108135.9,702,0,0,0,L,1151911521,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731486,597127.00
05/10/2014 10:17,0,5.422,ACTIVE,218.26,353.77,59.981,1399731445,"274151322000088","019011112586793",29.74,26.00,0,336.34,386.23,163.3,155.7,0.605,107955.1,107955.1,704,0,0,0,L,1151911521,0,125.40,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731488,597128.00
05/10/2014 10:17,0,5.666,ACTIVE,217.58,372.71,59.970,1399731445,"274151322000095","019011112586793",30.20,28.00,0,334.84,388.34,173.3,165.4,0.641,112076.4,112076.4,703,0,0,0,L,1151911521,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731489,597129.00
05/10/2014 10:17,0,3.562,ACTIVE,219.16,442.44,59.975,1399731445,"274151322000068","019011112586793",41.63,30.00,0,410.88,477.31,149.2,142.1,0.557,59420.6,59420.6,712,0,0,0,L,1151911521,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731491,597130.00
05/10/2014 10:17,0,5.420,ACTIVE,218.03,363.69,59.975,1399731445,"274151322000054","019011112586793",30.12,25.80,0,336.64,387.14,165.3,157.6,0.623,110610.7,110610.7,699,0,0,0,L,1151911521,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399731493,597131.00
05/10/2014 10:30,1,5.484,ALERT,217.6,357.77,60.03,1399732203,"040051121000097","019011112586793",27.32,18,0.663,316.94,377.28,149.1,143.3,0.661,289114.29999998,289143.39999998,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399732206,597132.00
05/10/2014 10:30,1,5.493,ACTIVE,217.7,324.27,60.07,1399732203,"040051121000095","019011112586793",24.76,16,0.603,316.16,370.90,135.3,129.9,0.607,253025.59999998,253051.79999997,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732208,597133.00
05/10/2014 10:30,1,3.576,ACTIVE,217.7,325.76,60.07,1399732203,"033051125000132","019011112586793",36.34,19,0.574,318.73,370.90,129.3,124.3,0.582,235460.19999957,235485.39999956,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732210,597134.00
05/10/2014 10:30,1,3.497,ACTIVE,217.4,350.36,60.03,1399732203,"033051125000135","019011112586793",36.45,18,0.567,316.47,370.28,126.8,122.8,0.567,231706.5999999,231731.3999999,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732212,597135.00
05/10/2014 10:30,1,5.437,ACTIVE,216.9,334.95,60.07,1399732203,"040051121000116","019011112586793",27.20,17,0.657,316.07,374.19,147.1,141.6,0.656,273030.29999986,273058.89999986,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732215,597136.00
05/10/2014 10:30,1,5.604,ACTIVE,217.5,342.57,60.03,1399732203,"040051121000068","019011112586793",24.72,17,0.616,317.69,372.67,137.8,133.0,0.614,258169.10000001,258195.70000003,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732156,597137.00
05/10/2014 10:30,1,4.059,ACTIVE,216.9,373.47,60.03,1399732203,"033051125000118","019011112586793",41.09,19,0.746,310.00,380.81,166.0,160.1,0.740,299682.60000001,299714.90000002,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732159,597138.00
05/10/2014 10:30,1,4.046,ACTIVE,217.6,330.57,60.03,1399732203,"033051125000150","019011112586793",41.23,18,0.743,315.91,380.57,166.0,160.7,0.737,302534.99999967,302567.39999967,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732161,597139.00
05/10/2014 10:30,1,5.405,ACTIVE,217.9,371.19,60.03,1399732203,"040051121000185","019011112586793",27.07,18,0.649,317.53,374.56,145.6,140.2,0.649,273041.60000006,273069.70000006,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732163,597140.00
05/10/2014 10:30,1,5.584,ACTIVE,217.1,328.17,60.07,1399732203,"040051121000195","019011112586793",26.82,19,0.663,318.00,374.81,149.0,143.1,0.665,275435.40000016,275464.30000016,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732166,597141.00
05/10/2014 10:30,0,5.717,ACTIVE,218.48,355.28,59.996,1399732203,"274151322000083","019011112586793",29.66,30.50,0,337.54,387.14,171.7,163.8,0.681,112426.5,112426.5,708,0,0,0,L,1151911521,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732167,597142.00
05/10/2014 10:30,0,6.104,ACTIVE,219.84,353.17,60.002,1399732203,"274151322000076","019011112586793",30.38,30.80,0,338.44,393.15,187.6,179.2,0.720,113382.1,113382.1,716,0,0,0,L,1151911521,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732169,597143.00
05/10/2014 10:30,0,3.854,ACTIVE,218.93,436.73,59.996,1399732203,"274151322000094","019011112586793",40.61,28.50,0,411.78,476.10,160.5,153.0,0.610,61700.3,61700.3,718,0,0,0,L,1151911521,0,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732171,597144.00
05/10/2014 10:30,0,5.783,ACTIVE,218.93,353.47,59.991,1399732203,"274151322000052","019011112586793",29.96,31.30,0,337.24,389.84,175.2,167.2,0.667,112403.3,112403.3,701,0,0,0,L,1151911521,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732172,597145.00
05/10/2014 10:30,0,5.773,ACTIVE,219.16,371.21,60.007,1399732203,"274151322000085","019011112586793",30.18,27.00,0,338.44,389.24,176.3,168.2,0.654,111839.8,111839.8,701,0,0,0,L,1151911521,0,125.62,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732174,597146.00
05/10/2014 10:30,0,5.658,ACTIVE,218.93,367.30,60.002,1399732203,"274151322000087","019011112586793",29.08,39.30,0,337.84,387.44,166.7,158.9,0.628,108167.9,108167.9,703,0,0,0,L,1151911521,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732176,597147.00
05/10/2014 10:30,0,5.703,ACTIVE,218.71,359.18,59.996,1399732203,"274151322000088","019011112586793",30.02,26.80,0,336.94,388.94,173.4,165.4,0.641,107988.4,107988.4,705,0,0,0,L,1151911521,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732178,597148.00
05/10/2014 10:30,0,5.994,ACTIVE,218.03,354.07,59.996,1399732203,"274151322000095","019011112586793",30.32,29.30,0,337.54,390.44,183.9,175.6,0.685,112111.8,112111.8,704,0,0,0,L,1151911521,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732179,597149.00
05/10/2014 10:30,0,3.666,ACTIVE,219.39,459.57,59.996,1399732203,"274151322000068","019011112586793",42.28,30.50,0,414.49,477.01,157.1,149.7,0.583,59451.1,59451.1,713,0,0,0,L,1151911521,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732181,597150.00
05/10/2014 10:30,0,5.746,ACTIVE,218.48,374.51,59.996,1399732203,"274151322000054","019011112586793",30.20,27.80,0,336.94,390.14,175.6,167.6,0.658,110644.5,110644.5,700,0,0,0,L,1151911521,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732183,597151.00
05/10/2014 10:30,1,5.521,ACTIVE,217.6,370.86,60.03,1399732203,"040051121000097","019011112586793",27.28,18,0.666,317.29,377.79,149.9,144.2,0.665,289143.39999998,289145.89999998,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732206,597152.00
05/10/2014 10:30,1,5.537,ACTIVE,217.1,345.34,60.03,1399732203,"040051121000095","019011112586793",24.67,16,0.607,317.74,371.41,135.9,131.0,0.604,253051.79999997,253054.00000002,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732208,597153.00
05/10/2014 10:30,1,3.586,ACTIVE,217.6,338.86,60.03,1399732203,"033051125000132","019011112586793",36.37,19,0.576,320.00,371.64,129.8,124.9,0.587,235485.39999956,235487.49999958,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732210,597154.00
05/10/2014 10:30,1,3.543,ACTIVE,217.4,352.73,60.07,1399732203,"033051125000135","019011112586793",36.15,18,0.572,315.94,371.73,127.4,123.6,0.574,231731.3999999,231733.4999999,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732212,597155.00
05/10/2014 10:30,1,5.479,ACTIVE,216.6,322.18,60.03,1399732203,"040051121000116","019011112586793",27.12,17,0.661,316.68,375.43,147.8,142.4,0.660,273058.89999986,273061.29999986,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732215,597156.00
05/10/2014 10:30,1,5.600,ACTIVE,217.3,351.85,60.03,1399732203,"040051121000068","019011112586793",24.86,17,0.617,318.05,372.75,138.5,133.3,0.621,258195.70000003,258197.99999998,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732217,597157.00
05/10/2014 10:30,1,4.064,ACTIVE,217.6,351.63,60.03,1399732203,"033051125000150","019011112586793",41.24,18,0.749,315.21,381.53,166.8,161.5,0.744,302567.39999967,302570.09999967,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732159,597158.00
05/10/2014 10:30,1,5.427,ACTIVE,217.3,366.61,60.03,1399732203,"040051121000185","019011112586793",27.12,18,0.654,317.65,375.17,146.4,141.5,0.653,273069.70000006,273072.10000006,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732161,597159.00
05/10/2014 10:30,1,5.609,ACTIVE,216.7,348.75,60.03,1399732203,"040051121000195","019011112586793",26.85,20,0.670,317.00,375.90,149.8,144.3,0.668,275464.30000016,275466.70000016,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732163,597160.00
05/10/2014 10:30,0,5.732,ACTIVE,218.03,373.31,59.991,1399732203,"274151322000083","019011112586793",29.76,30.50,0,338.44,385.33,172.8,164.8,0.689,112429.3,112429.3,709,0,0,0,L,1151911521,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732165,597161.00
05/10/2014 10:30,0,6.051,ACTIVE,218.93,375.41,59.981,1399732203,"274151322000076","019011112586793",30.77,30.80,0,339.65,392.55,188.7,180.2,0.720,113385.1,113385.1,717,0,0,0,L,1151911521,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732167,597162.00
05/10/2014 10:30,0,3.924,ACTIVE,218.26,443.64,59.975,1399732203,"274151322000094","019011112586793",40.43,28.50,0,418.39,473.40,161.2,153.7,0.619,61702.8,61702.8,719,0,0,0,L,1151911521,0,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732168,597163.00
05/10/2014 10:30,0,5.811,ACTIVE,218.48,362.79,59.986,1399732203,"274151322000052","019011112586793",30.00,30.50,0,338.14,388.64,176.2,168.2,0.676,112406.2,112406.2,702,0,0,0,L,1151911521,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732170,597164.00
05/10/2014 10:30,0,5.855,ACTIVE,218.03,360.99,59.981,1399732203,"274151322000085","019011112586793",29.90,27.00,0,338.74,389.24,177.2,169.1,0.667,111842.6,111842.6,702,0,0,0,L,1151911521,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732172,597165.00
05/10/2014 10:30,0,5.711,ACTIVE,218.03,350.77,59.991,1399732203,"274151322000087","019011112586793",28.92,39.50,0,338.44,384.13,167.2,159.5,0.636,108170.6,108170.6,704,0,0,0,L,1151911521,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732174,597166.00
05/10/2014 10:30,0,5.736,ACTIVE,218.03,351.67,59.981,1399732203,"274151322000088","019011112586793",29.98,27.00,0,338.44,385.93,173.9,166.0,0.645,107991.2,107991.2,706,0,0,0,L,1151911521,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732175,597167.00
05/10/2014 10:30,0,6.023,ACTIVE,218.03,354.67,59.991,1399732203,"274151322000095","019011112586793",30.34,29.50,0,338.14,388.04,184.9,176.5,0.689,112114.8,112114.8,705,0,0,0,L,1151911521,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732177,597168.00
05/10/2014 10:30,0,3.773,ACTIVE,219.16,445.45,59.991,1399732203,"274151322000068","019011112586793",41.73,31.80,0,418.39,474.90,160.8,153.3,0.605,59453.7,59453.7,714,0,0,0,L,1151911521,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732179,597169.00
05/10/2014 10:30,0,5.811,ACTIVE,218.26,368.80,59.981,1399732203,"274151322000054","019011112586793",30.02,27.30,0,337.84,386.53,176.5,168.4,0.658,110647.3,110647.3,701,0,0,0,L,1151911521,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732181,597170.00
05/10/2014 10:30,1,4.075,ACTIVE,217.2,323.21,60.03,1399732203,"033051125000118","019011112586793",41.28,19,0.753,315.66,379.94,167.4,162.5,0.741,299714.90000002,299718.8,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732183,597171.00
05/10/2014 10:30,1,5.542,ACTIVE,217.5,363.96,60.03,1399732203,"040051121000097","019011112586793",27.33,18,0.671,317.32,376.27,150.7,145.3,0.672,289145.89999998,289148.49999998,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732206,597172.00
05/10/2014 10:30,1,5.549,ACTIVE,217.1,332.47,60.00,1399732203,"040051121000095","019011112586793",24.75,16,0.611,317.94,371.98,136.7,132.0,0.612,253054.00000002,253056.29999997,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732208,597173.00
05/10/2014 10:30,1,3.603,ACTIVE,216.8,358.82,60.00,1399732203,"033051125000132","019011112586793",36.42,19,0.580,318.59,370.77,130.6,125.2,0.590,235487.49999958,235489.5999996,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732335,597174.00
05/10/2014 10:30,1,3.547,ACTIVE,216.6,344.37,60.03,1399732203,"033051125000135","019011112586793",36.27,18,0.573,318.75,371.40,128.0,123.9,0.576,231733.4999999,231735.6999999,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732337,597175.00
05/10/2014 10:30,1,5.496,ACTIVE,216.0,344.98,60.03,1399732203,"040051121000116","019011112586793",27.19,18,0.666,315.87,375.61,148.7,143.0,0.666,273061.29999986,273063.79999986,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732340,597176.00
05/10/2014 10:30,1,5.630,ACTIVE,217.1,324.70,60.03,1399732203,"040051121000068","019011112586793",24.83,17,0.622,317.16,373.67,139.1,134.2,0.623,258197.99999998,258200.29999999,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732342,597177.00
05/10/2014 10:30,1,4.090,ACTIVE,217.6,375.13,60.00,1399732203,"033051125000150","019011112586793",41.15,18,0.752,313.76,382.62,167.5,162.8,0.739,302570.09999967,302572.89999967,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732159,597178.00
05/10/2014 10:30,1,5.486,ACTIVE,217.7,371.31,60.03,1399732203,"040051121000185","019011112586793",26.96,18,0.656,318.47,374.75,147.1,142.0,0.656,273072.10000006,273074.60000006,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732161,597179.00
05/10/2014 10:30,1,5.610,ACTIVE,217.0,344.87,60.00,1399732203,"040051121000195","019011112586793",26.97,20,0.671,317.88,375.56,150.5,144.7,0.670,275466.70000016,275469.20000016,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732163,597180.00
05/10/2014 10:30,0,5.740,ACTIVE,218.26,353.47,59.965,1399732203,"274151322000083","019011112586793",29.78,30.30,0,338.14,385.03,173.2,165.2,0.685,112432.1,112432.1,710,0,0,0,L,1151911521,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732165,597181.00
05/10/2014 10:30,0,6.145,ACTIVE,219.16,370.30,59.959,1399732203,"274151322000076","019011112586793",30.38,30.50,0,339.65,392.55,188.9,180.4,0.729,113388.2,113388.2,718,0,0,0,L,1151911521,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732167,597182.00
05/10/2014 10:30,0,3.920,ACTIVE,218.48,447.55,59.938,1399732203,"274151322000094","019011112586793",40.30,28.80,0,409.08,466.19,159.7,152.2,0.605,61705.5,61705.5,720,0,0,0,L,1151911521,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732168,597183.00
05/10/2014 10:30,0,5.832,ACTIVE,218.26,367.00,59.991,1399732203,"274151322000052","019011112586793",29.94,31.50,0,337.84,388.34,176.5,168.5,0.672,112409.1,112409.1,703,0,0,0,L,1151911521,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732170,597184.00
05/10/2014 10:30,0,5.760,ACTIVE,218.48,355.28,59.938,1399732203,"274151322000085","019011112586793",30.45,26.80,0,338.74,386.83,177.6,169.4,0.658,111845.6,111845.6,703,0,0,0,L,1151911521,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732172,597185.00
05/10/2014 10:30,0,5.701,ACTIVE,218.48,372.11,59.954,1399732203,"274151322000087","019011112586793",29.08,40.00,0,337.84,383.83,167.8,160.0,0.641,108173.4,108173.4,705,0,0,0,L,1151911521,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732174,597186.00
05/10/2014 10:30,0,5.777,ACTIVE,218.48,354.67,59.938,1399732203,"274151322000088","019011112586793",29.86,27.00,0,337.84,385.63,174.7,166.6,0.650,107994.1,107994.1,707,0,0,0,L,1151911521,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732175,597187.00
05/10/2014 10:30,0,5.988,ACTIVE,217.80,373.61,59.954,1399732203,"274151322000095","019011112586793",30.59,29.30,0,338.14,387.74,185.3,177.0,0.689,112117.9,112117.9,706,0,0,0,L,1151911521,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732177,597188.00
05/10/2014 10:30,0,3.932,ACTIVE,219.16,446.05,59.954,1399732203,"274151322000068","019011112586793",40.61,31.50,0,422.90,475.50,161.6,154.0,0.597,59456.3,59456.3,715,0,0,0,L,1151911521,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732179,597189.00
05/10/2014 10:30,0,5.814,ACTIVE,218.48,355.88,59.959,1399732203,"274151322000054","019011112586793",30.12,27.80,0,337.84,386.83,177.2,169.1,0.658,110650.3,110650.3,702,0,0,0,L,1151911521,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732181,597190.00
05/10/2014 10:30,1,4.100,ACTIVE,217.1,330.27,60.00,1399732203,"033051125000118","019011112586793",41.11,19,0.755,315.42,381.96,167.7,162.5,0.745,299718.8,299721.60000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732183,597191.00
05/10/2014 10:30,1,5.593,ACTIVE,217.1,353.55,60.00,1399732204,"040051121000097","019011112586793",27.16,18,0.674,317.45,378.28,151.2,145.7,0.670,289148.49999998,289150.89999998,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732206,597192.00
05/10/2014 10:30,1,5.542,ACTIVE,216.4,354.40,60.00,1399732204,"040051121000095","019011112586793",24.83,16,0.613,317.06,372.39,136.9,132.0,0.610,253056.29999997,253058.59999998,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732208,597193.00
05/10/2014 10:30,1,3.617,ACTIVE,217.2,329.60,60.00,1399732204,"033051125000132","019011112586793",36.38,19,0.584,319.09,371.63,130.9,126.3,0.590,235489.5999996,235491.89999955,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732211,597194.00
05/10/2014 10:30,1,3.576,ACTIVE,217.0,359.39,60.00,1399732204,"033051125000135","019011112586793",36.13,18,0.575,318.86,371.45,128.5,124.2,0.581,231735.6999999,231737.7999999,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732213,597195.00
05/10/2014 10:30,1,5.510,ACTIVE,216.3,369.71,60.00,1399732204,"040051121000116","019011112586793",27.17,18,0.667,314.65,375.65,149.0,143.5,0.666,273063.79999986,273066.39999986,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732215,597196.00
05/10/2014 10:30,1,5.689,ACTIVE,217.2,328.60,60.00,1399732204,"040051121000068","019011112586793",24.64,17,0.622,317.80,372.53,139.5,134.4,0.625,258200.29999999,258202.70000003,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732218,597197.00
05/10/2014 10:30,1,4.105,ACTIVE,216.8,321.73,60.00,1399732204,"033051125000118","019011112586793",41.23,19,0.759,316.15,381.47,168.4,163.2,0.750,299721.60000001,299723.40000002,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732410,597198.00
05/10/2014 10:30,1,4.104,ACTIVE,217.3,332.49,60.00,1399732204,"033051125000150","019011112586793",41.22,18,0.755,316.11,383.21,168.3,163.3,0.743,302572.89999967,302575.89999967,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732413,597199.00
05/10/2014 10:30,1,5.526,ACTIVE,217.3,325.18,60.03,1399732204,"040051121000185","019011112586793",26.88,18,0.657,318.05,375.63,147.8,142.3,0.656,273074.60000006,273077.20000006,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732416,597200.00
05/10/2014 10:30,1,5.670,ACTIVE,216.8,365.36,60.00,1399732204,"040051121000195","019011112586793",26.77,20,0.674,318.08,375.67,151.0,145.3,0.673,275469.20000016,275471.90000016,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732419,597201.00
05/10/2014 10:30,0,5.715,ACTIVE,217.80,360.99,59.959,1399732204,"274151322000083","019011112586793",30.02,30.30,0,338.74,387.44,173.7,165.7,0.694,112435.3,112435.3,711,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732422,597202.00
05/10/2014 10:30,0,6.186,ACTIVE,219.16,377.22,59.954,1399732204,"274151322000076","019011112586793",30.38,31.30,0,339.65,393.15,190.1,181.5,0.729,113391.8,113391.8,719,0,0,0,L,1151911521,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732425,597203.00
05/10/2014 10:30,0,3.963,ACTIVE,218.48,433.72,59.944,1399732204,"274151322000094","019011112586793",40.37,28.00,0,416.29,471.90,161.6,154.1,0.619,61708.5,61708.5,721,0,0,0,L,1151911521,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732428,597204.00
05/10/2014 10:30,0,5.898,ACTIVE,218.48,357.08,59.959,1399732204,"274151322000052","019011112586793",29.70,30.80,0,337.84,389.24,177.3,169.2,0.672,112412.5,112412.5,704,0,0,0,L,1151911521,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732431,597205.00
05/10/2014 10:30,0,5.877,ACTIVE,218.26,374.21,59.949,1399732204,"274151322000085","019011112586793",30.02,27.00,0,339.04,389.24,178.7,170.5,0.667,111849.1,111849.1,704,0,0,0,L,1151911521,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732434,597206.00
05/10/2014 10:30,0,5.762,ACTIVE,218.03,359.18,59.954,1399732204,"274151322000087","019011112586793",28.86,40.20,0,338.44,384.43,168.4,160.7,0.645,108176.7,108176.7,706,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732437,597207.00
05/10/2014 10:30,0,5.830,ACTIVE,218.03,360.08,59.949,1399732204,"274151322000088","019011112586793",29.74,27.00,0,338.14,385.93,175.6,167.5,0.654,107997.6,107997.6,708,0,0,0,L,1151911521,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732440,597208.00
05/10/2014 10:30,0,6.094,ACTIVE,218.26,371.51,59.944,1399732204,"274151322000095","019011112586793",30.24,30.00,0,337.84,387.74,186.5,178.1,0.694,112121.7,112121.7,707,0,0,0,L,1151911521,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732443,597209.00
05/10/2014 10:30,0,3.805,ACTIVE,219.16,445.15,59.949,1399732204,"274151322000068","019011112586793",41.89,31.30,0,420.50,475.80,160.3,152.8,0.592,59459.7,59459.7,716,0,0,0,L,1151911521,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732445,597210.00
05/10/2014 10:30,0,5.812,ACTIVE,218.03,365.80,59.949,1399732204,"274151322000054","019011112586793",30.20,27.80,0,338.14,386.83,177.7,169.6,0.672,110654.0,110654.0,703,0,0,0,L,1151911521,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399732448,597211.00
05/10/2014 10:48,1,5.977,ACTIVE,217.3,343.24,60.03,1399733291,"040051121000097","019011112586793",27.05,19,0.718,316.04,380.14,160.9,154.8,0.711,289150.89999998,289188.19999998,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733293,597212.00
05/10/2014 10:48,1,5.934,ACTIVE,217.1,355.98,60.00,1399733291,"040051121000095","019011112586793",24.69,17,0.651,316.88,373.88,145.8,140.6,0.648,253058.59999998,253092.50000002,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733296,597213.00
05/10/2014 10:48,1,3.871,ACTIVE,216.8,352.36,60.03,1399733291,"033051125000132","019011112586793",36.13,20,0.620,317.88,373.91,139.1,134.1,0.623,235491.89999955,235524.19999956,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733298,597214.00
05/10/2014 10:48,1,3.830,ACTIVE,217.4,350.00,60.00,1399733291,"033051125000135","019011112586793",35.86,18,0.611,317.48,372.15,136.6,132.5,0.613,231737.7999999,231769.7999999,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733300,597215.00
05/10/2014 10:48,1,5.962,ACTIVE,216.3,371.12,60.00,1399733291,"040051121000116","019011112586793",26.72,18,0.710,312.37,378.64,158.5,152.7,0.703,273066.39999986,273103.29999986,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733302,597216.00
05/10/2014 10:48,1,6.089,ALERT,216.7,370.75,60.00,1399733291,"040051121000068","019011112586793",24.50,18,0.665,316.25,376.00,148.4,143.2,0.664,258202.70000003,258237.10000001,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399733305,597217.00
05/10/2014 10:48,1,4.385,ACTIVE,216.3,326.69,60.00,1399733291,"033051125000118","019011112586793",41.08,20,0.806,314.55,383.67,179.2,173.5,0.791,299723.40000002,299765.10000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733307,597218.00
05/10/2014 10:48,1,4.394,ACTIVE,217.2,324.33,60.00,1399733291,"033051125000150","019011112586793",41.02,19,0.805,314.57,383.75,179.4,173.8,0.792,302575.89999967,302617.59999967,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733310,597219.00
05/10/2014 10:48,1,5.958,ACTIVE,217.3,326.10,60.03,1399733291,"040051121000185","019011112586793",26.72,19,0.707,315.95,378.51,158.4,153.0,0.703,273077.20000006,273113.70000006,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733312,597220.00
05/10/2014 10:48,1,6.056,ACTIVE,216.5,373.36,60.00,1399733291,"040051121000195","019011112586793",26.70,21,0.718,316.01,377.81,160.9,154.5,0.715,275471.90000016,275509.00000016,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733314,597221.00
05/10/2014 10:48,0,6.176,ACTIVE,219.16,353.17,59.959,1399733291,"274151322000083","019011112586793",29.60,32.20,0,337.24,391.94,185.1,176.7,0.729,112477.8,112477.8,712,0,0,0,L,1151911521,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733316,597222.00
05/10/2014 10:48,0,6.615,ACTIVE,220.52,362.49,59.975,1399733291,"274151322000076","019011112586793",30.14,32.40,0,337.54,395.85,201.9,192.9,0.769,113438.0,113438.0,720,0,0,0,L,1151911521,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733317,597223.00
05/10/2014 10:48,0,4.051,ACTIVE,219.39,446.35,59.959,1399733291,"274151322000094","019011112586793",41.63,30.00,0,412.08,476.71,171.1,163.2,0.650,61747.8,61747.8,722,0,0,0,L,1151911521,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733319,597224.00
05/10/2014 10:48,0,6.246,ACTIVE,219.39,380.82,59.959,1399733291,"274151322000052","019011112586793",29.82,32.80,0,337.24,393.45,188.5,180.0,0.729,112455.6,112455.6,705,0,0,0,L,1151911521,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733321,597225.00
05/10/2014 10:48,0,6.182,ACTIVE,219.39,354.97,59.954,1399733291,"274151322000085","019011112586793",30.32,28.30,0,338.14,393.75,189.8,181.3,0.712,111892.5,111892.5,705,0,0,0,L,1151911521,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733323,597226.00
05/10/2014 10:48,0,6.143,ACTIVE,219.61,370.30,59.959,1399733291,"274151322000087","019011112586793",28.69,43.60,0,337.84,391.04,178.4,170.3,0.681,108217.5,108217.5,707,0,0,0,L,1151911521,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733324,597227.00
05/10/2014 10:48,0,6.193,ACTIVE,219.16,363.39,59.954,1399733291,"274151322000088","019011112586793",29.78,29.00,0,338.14,392.85,186.7,178.3,0.689,108040.1,108040.1,709,0,0,0,L,1151911521,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733326,597228.00
05/10/2014 10:48,0,6.539,ACTIVE,219.16,360.38,59.954,1399733291,"274151322000095","019011112586793",30.00,31.30,0,337.84,395.25,198.5,189.7,0.734,112166.8,112166.8,708,0,0,0,L,1151911521,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733328,597229.00
05/10/2014 10:48,0,4.174,ACTIVE,220.52,451.16,59.954,1399733291,"274151322000068","019011112586793",40.81,32.60,0,411.78,478.51,173.9,165.9,0.636,59498.6,59498.6,717,0,0,0,L,1151911521,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733329,597230.00
05/10/2014 10:48,0,6.236,ACTIVE,219.39,370.60,59.965,1399733291,"274151322000054","019011112586793",29.96,29.30,0,336.94,394.35,189.1,180.6,0.712,110696.9,110696.9,704,0,0,0,L,1151911521,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399733331,597231.00
05/10/2014 11:01,1,6.244,ACTIVE,216.7,354.30,60.03,1399734065,"040051121000097","019011112586793",27.01,20,0.749,315.06,380.79,167.8,161.4,0.743,289188.19999998,289222.29999998,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734068,597232.00
05/10/2014 11:01,1,6.217,ACTIVE,216.4,324.67,60.03,1399734065,"040051121000095","019011112586793",24.53,17,0.680,316.78,375.33,151.7,146.4,0.675,253092.50000002,253123.4,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734070,597233.00
05/10/2014 11:01,1,4.017,ACTIVE,217.0,324.05,60.00,1399734065,"033051125000132","019011112586793",36.28,20,0.647,316.36,374.26,145.0,139.5,0.649,235524.19999956,235553.49999957,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734072,597234.00
05/10/2014 11:01,1,3.981,ACTIVE,216.8,345.15,60.00,1399734065,"033051125000135","019011112586793",35.96,19,0.638,316.62,374.56,142.4,137.9,0.637,231769.7999999,231798.6999999,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734074,597235.00
05/10/2014 11:01,1,6.202,ACTIVE,216.1,369.76,60.03,1399734065,"040051121000116","019011112586793",26.78,19,0.743,315.55,378.68,165.3,159.2,0.737,273103.29999986,273136.69999986,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734077,597236.00
05/10/2014 11:01,1,6.342,ACTIVE,216.8,324.88,60.03,1399734065,"040051121000068","019011112586793",24.46,18,0.691,316.42,377.32,154.4,148.9,0.689,258237.10000001,258268.49999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734079,597237.00
05/10/2014 11:01,1,4.579,ACTIVE,216.8,375.43,60.00,1399734065,"033051125000118","019011112586793",41.04,21,0.841,314.08,386.11,187.0,181.5,0.818,299765.10000001,299803.19999997,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734081,597238.00
05/10/2014 11:01,1,4.588,ACTIVE,217.0,382.20,60.00,1399734065,"033051125000150","019011112586793",40.91,19,0.840,313.46,386.48,186.8,180.9,0.828,302617.59999967,302655.69999967,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734083,597239.00
05/10/2014 11:01,1,6.225,ACTIVE,217.3,334.78,60.03,1399734065,"040051121000185","019011112586793",26.73,20,0.740,317.24,380.63,165.6,159.9,0.730,273113.70000006,273147.20000006,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734085,597240.00
05/10/2014 11:01,1,6.345,ACTIVE,216.9,326.94,60.03,1399734065,"040051121000195","019011112586793",26.59,22,0.750,316.78,381.77,167.9,161.5,0.744,275509.00000016,275542.90000016,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734088,597241.00
05/10/2014 11:01,0,6.396,ACTIVE,218.93,374.81,59.970,1399734065,"274151322000083","019011112586793",29.80,34.00,0,338.14,393.75,192.8,184.2,0.765,112516.6,112516.6,713,0,0,0,L,1151911521,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734089,597242.00
05/10/2014 11:01,0,6.865,ACTIVE,219.84,379.32,59.986,1399734065,"274151322000076","019011112586793",30.26,33.30,0,336.94,397.96,210.1,200.9,0.795,113480.3,113480.3,721,0,0,0,L,1151911521,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734091,597243.00
05/10/2014 11:01,0,4.357,ACTIVE,218.93,443.34,59.970,1399734065,"274151322000094","019011112586793",40.79,30.50,0,409.68,479.11,178.0,169.9,0.676,61783.8,61783.8,723,0,0,0,L,1151911521,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734093,597244.00
05/10/2014 11:01,0,6.602,ACTIVE,219.16,357.38,59.970,1399734065,"274151322000052","019011112586793",29.32,34.30,0,336.64,395.25,196.1,187.3,0.734,112495.1,112495.1,706,0,0,0,L,1151911521,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734095,597245.00
05/10/2014 11:01,0,6.553,ACTIVE,219.16,363.39,59.970,1399734065,"274151322000085","019011112586793",29.86,29.50,0,337.24,397.05,197.8,189.0,0.738,111932.3,111932.3,706,0,0,0,L,1151911521,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734097,597246.00
05/10/2014 11:01,0,6.457,ACTIVE,219.16,359.48,59.970,1399734065,"274151322000087","019011112586793",28.47,46.60,0,337.24,392.85,186.0,177.6,0.703,108254.9,108254.9,708,0,0,0,L,1151911521,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734099,597247.00
05/10/2014 11:01,0,6.467,ACTIVE,218.93,373.31,59.975,1399734065,"274151322000088","019011112586793",29.66,29.50,0,337.24,395.25,194.5,185.8,0.716,108079.3,108079.3,710,0,0,0,L,1151911521,0,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734100,597248.00
05/10/2014 11:01,0,6.826,ACTIVE,218.93,356.78,59.970,1399734065,"274151322000095","019011112586793",29.88,32.80,0,337.24,397.05,206.5,197.4,0.760,112208.5,112208.5,709,0,0,0,L,1151911521,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734102,597249.00
05/10/2014 11:01,0,4.361,ACTIVE,220.06,451.16,59.959,1399734065,"274151322000068","019011112586793",40.85,32.80,0,411.18,480.31,179.8,171.6,0.681,59534.7,59534.7,718,0,0,0,L,1151911521,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734104,597250.00
05/10/2014 11:01,0,6.561,ACTIVE,219.39,357.08,59.959,1399734065,"274151322000054","019011112586793",29.70,29.50,0,337.54,396.45,197.2,188.4,0.734,110736.6,110736.6,705,0,0,0,L,1151911521,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734106,597251.00
05/10/2014 11:15,1,6.496,ACTIVE,217.4,363.26,60.00,1399734903,"040051121000097","019011112586793",27.04,20,0.778,314.87,382.82,174.8,168.3,0.769,289222.29999998,289260.59999998,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734906,597252.00
05/10/2014 11:15,1,6.537,ACTIVE,217.0,333.25,60.03,1399734903,"040051121000095","019011112586793",24.28,18,0.708,316.60,378.68,157.9,152.7,0.703,253123.4,253158.09999999,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734908,597253.00
05/10/2014 11:15,1,4.229,ACTIVE,218.1,371.31,60.03,1399734903,"033051125000132","019011112586793",35.94,21,0.670,318.38,376.49,151.2,145.4,0.676,235553.49999957,235586.59999959,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734911,597254.00
05/10/2014 11:15,1,4.182,ACTIVE,217.8,356.74,60.03,1399734903,"033051125000135","019011112586793",35.62,19,0.664,317.43,376.98,148.2,144.0,0.656,231798.6999999,231831.3999999,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734913,597255.00
05/10/2014 11:15,1,6.475,ACTIVE,217.0,348.38,60.00,1399734903,"040051121000116","019011112586793",26.77,19,0.771,314.92,383.10,172.4,166.2,0.761,273136.69999986,273174.39999986,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734915,597256.00
05/10/2014 11:15,1,6.624,ALERT,217.4,352.32,60.03,1399734903,"040051121000068","019011112586793",24.42,19,0.717,316.25,379.60,161.0,154.6,0.711,258268.49999999,258303.70000004,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399734918,597257.00
05/10/2014 11:15,1,4.805,ACTIVE,217.1,381.79,60.03,1399734903,"033051125000118","019011112586793",40.81,22,0.874,312.46,389.78,195.1,188.2,0.858,299803.19999997,299846.19999997,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734920,597258.00
05/10/2014 11:15,1,4.801,ACTIVE,217.7,384.82,60.03,1399734903,"033051125000150","019011112586793",40.83,20,0.874,313.90,388.73,195.0,189.0,0.854,302655.69999967,302698.69999967,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734922,597259.00
05/10/2014 11:15,1,6.536,ACTIVE,217.6,377.86,60.00,1399734903,"040051121000185","019011112586793",26.64,20,0.773,316.61,381.84,173.2,167.1,0.764,273147.20000006,273185.30000006,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734925,597260.00
05/10/2014 11:15,1,6.646,ACTIVE,217.4,371.44,60.00,1399734903,"040051121000195","019011112586793",26.55,22,0.781,316.27,383.16,175.5,168.8,0.775,275542.90000016,275581.20000016,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734927,597261.00
05/10/2014 11:15,0,6.791,ACTIVE,219.16,371.51,59.975,1399734903,"274151322000083","019011112586793",29.38,35.60,0,336.94,396.45,201.9,193.0,0.782,112560.5,112560.5,714,0,0,0,L,1151911521,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734929,597262.00
05/10/2014 11:15,0,7.262,ACTIVE,220.06,378.12,59.975,1399734903,"274151322000076","019011112586793",29.76,34.80,0,336.04,398.86,218.8,209.3,0.822,113528.1,113528.1,722,0,0,0,L,1151911521,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734930,597263.00
05/10/2014 11:15,0,4.455,ACTIVE,219.16,459.87,59.981,1399734903,"274151322000094","019011112586793",41.49,31.30,0,411.78,477.31,187.3,178.9,0.712,61824.6,61824.6,724,0,0,0,L,1151911521,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734933,597264.00
05/10/2014 11:15,0,6.889,ACTIVE,219.39,356.78,59.991,1399734903,"274151322000052","019011112586793",29.32,35.00,0,335.74,396.75,204.6,195.6,0.787,112539.8,112539.8,707,0,0,0,L,1151911521,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734934,597265.00
05/10/2014 11:15,0,6.834,ACTIVE,219.84,362.79,59.986,1399734903,"274151322000085","019011112586793",29.90,31.30,0,336.34,397.96,206.8,197.6,0.769,111977.4,111977.4,707,0,0,0,L,1151911521,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734936,597266.00
