ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 11:15,0,6.803,ACTIVE,219.61,362.79,59.986,1399734903,"274151322000087","019011112586793",28.19,49.80,0,336.64,394.95,194.0,185.3,0.725,108297.1,108297.1,709,0,0,0,L,1151911521,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734938,597267.00
05/10/2014 11:15,0,6.766,ACTIVE,219.39,357.08,59.981,1399734903,"274151322000088","019011112586793",29.56,31.00,0,335.74,396.45,202.3,193.4,0.738,108123.4,108123.4,711,0,0,0,L,1151911521,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734939,597268.00
05/10/2014 11:15,0,7.180,ACTIVE,219.39,377.82,59.991,1399734903,"274151322000095","019011112586793",29.72,34.50,0,336.34,399.76,215.9,206.5,0.791,112255.5,112255.5,710,0,0,0,L,1151911521,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734941,597269.00
05/10/2014 11:15,0,4.545,ACTIVE,220.52,437.93,59.996,1399734903,"274151322000068","019011112586793",40.81,34.00,0,410.88,481.51,186.8,178.4,0.698,59575.4,59575.4,719,0,0,0,L,1151911521,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734943,597270.00
05/10/2014 11:15,0,6.826,ACTIVE,219.39,367.90,59.991,1399734903,"274151322000054","019011112586793",29.70,31.80,0,336.64,397.96,205.3,196.2,0.769,110781.4,110781.4,706,0,0,0,L,1151911521,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399734945,597271.00
05/10/2014 11:30,1,6.839,ACTIVE,217.5,323.82,60.00,1399735803,"040051121000097","019011112586793",26.76,21,0.814,315.20,385.04,182.1,176.0,0.800,289260.59999998,289303.39999998,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735805,597272.00
05/10/2014 11:30,1,6.812,ACTIVE,216.7,331.18,60.00,1399735803,"040051121000095","019011112586793",24.27,18,0.739,316.00,381.01,164.5,159.2,0.729,253158.09999999,253197.09999999,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735808,597273.00
05/10/2014 11:30,1,4.446,ACTIVE,217.4,322.96,60.00,1399735803,"033051125000132","019011112586793",35.65,22,0.704,317.12,377.18,157.7,152.3,0.702,235586.59999959,235623.69999955,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735810,597274.00
05/10/2014 11:30,1,4.362,ACTIVE,217.2,334.98,60.03,1399735803,"033051125000135","019011112586793",35.60,20,0.693,316.33,378.81,154.5,149.8,0.686,231831.3999999,231867.9999999,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735813,597275.00
05/10/2014 11:30,1,6.812,ACTIVE,216.2,375.46,60.00,1399735803,"040051121000116","019011112586793",26.51,20,0.809,314.55,385.12,179.7,173.6,0.792,273174.39999986,273216.59999986,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735815,597276.00
05/10/2014 11:30,1,6.943,ACTIVE,217.0,340.20,60.03,1399735803,"040051121000068","019011112586793",24.26,20,0.749,315.54,380.73,167.6,161.6,0.743,258303.70000004,258343.10000002,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735817,597277.00
05/10/2014 11:30,1,4.899,ACTIVE,216.6,343.66,60.00,1399735803,"033051125000118","019011112586793",41.64,22,0.910,313.55,392.03,202.9,196.1,0.890,299846.19999997,299894.19999997,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735819,597278.00
05/10/2014 11:30,1,4.904,ACTIVE,217.5,350.87,60.03,1399735803,"033051125000150","019011112586793",41.63,20,0.911,313.84,392.36,203.1,196.9,0.897,302698.69999967,302746.69999967,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735821,597279.00
05/10/2014 11:30,1,6.921,ACTIVE,217.4,365.19,60.00,1399735803,"040051121000185","019011112586793",26.34,22,0.809,316.51,384.86,181.4,174.9,0.798,273185.30000006,273227.90000006,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735824,597280.00
05/10/2014 11:30,1,6.982,ACTIVE,217.0,361.59,60.00,1399735803,"040051121000195","019011112586793",26.40,23,0.817,316.56,385.59,183.4,176.7,0.810,275581.20000016,275624.20000016,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735826,597281.00
05/10/2014 11:30,0,7.111,ACTIVE,219.84,366.40,59.965,1399735803,"274151322000083","019011112586793",29.28,36.00,0,336.34,398.26,210.8,201.6,0.831,112609.6,112609.6,715,0,0,0,L,1151911521,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735828,597282.00
05/10/2014 11:30,0,7.596,ACTIVE,220.97,358.58,59.965,1399735803,"274151322000076","019011112586793",29.70,36.30,0,336.04,400.96,228.3,218.4,0.871,113581.4,113581.4,723,0,0,0,L,1151911521,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735829,597283.00
05/10/2014 11:30,0,4.658,ACTIVE,220.29,458.07,59.970,1399735803,"274151322000094","019011112586793",41.37,32.60,0,411.18,477.61,197.4,188.6,0.751,61870.3,61870.3,725,0,0,0,L,1151911521,0,124.72,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735831,597284.00
05/10/2014 11:30,0,7.180,ACTIVE,220.74,361.29,59.965,1399735803,"274151322000052","019011112586793",29.34,37.00,0,335.44,398.26,213.2,203.9,0.791,112589.5,112589.5,708,0,0,0,L,1151911521,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735833,597285.00
05/10/2014 11:30,0,7.102,ACTIVE,220.29,381.42,59.959,1399735803,"274151322000085","019011112586793",30.02,31.50,0,336.04,399.46,216.0,206.6,0.826,112027.7,112027.7,708,0,0,0,L,1151911521,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735834,597286.00
05/10/2014 11:30,0,7.098,ACTIVE,220.29,361.29,59.954,1399735803,"274151322000087","019011112586793",28.11,52.80,0,336.04,395.85,201.8,192.9,0.765,108344.2,108344.2,710,0,0,0,L,1151911521,0,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735836,597287.00
05/10/2014 11:30,0,7.111,ACTIVE,220.06,357.08,59.959,1399735803,"274151322000088","019011112586793",29.42,31.50,0,335.74,397.66,211.7,202.4,0.773,108172.8,108172.8,712,0,0,0,L,1151911521,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735838,597288.00
05/10/2014 11:30,0,7.496,ACTIVE,219.84,366.10,59.949,1399735803,"274151322000095","019011112586793",29.80,35.60,0,335.44,401.56,225.8,216.0,0.826,112308.1,112308.1,711,0,0,0,L,1151911521,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735840,597289.00
05/10/2014 11:30,0,4.773,ACTIVE,221.42,438.23,59.954,1399735803,"274151322000068","019011112586793",40.51,35.40,0,411.18,483.62,196.0,187.3,0.742,59621.0,59621.0,720,0,0,0,L,1151911521,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735842,597290.00
05/10/2014 11:30,0,7.182,ACTIVE,220.52,363.39,59.954,1399735803,"274151322000054","019011112586793",29.56,32.40,0,336.04,399.46,214.8,205.4,0.800,110831.4,110831.4,707,0,0,0,L,1151911521,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399735843,597291.00
05/10/2014 11:45,1,7.087,ACTIVE,218.7,332.04,60.00,1399736703,"040051121000097","019011112586793",26.57,22,0.832,273.94,413.57,187.4,180.8,0.813,289303.39999998,289347.89999998,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736706,597292.00
05/10/2014 11:45,1,7.108,ACTIVE,218.5,331.03,60.00,1399736703,"040051121000095","019011112586793",23.88,19,0.753,316.52,383.82,168.9,163.5,0.739,253197.09999999,253237.29999998,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736708,597293.00
05/10/2014 11:45,1,4.603,ACTIVE,219.1,363.20,60.00,1399736703,"033051125000132","019011112586793",35.38,23,0.719,318.41,380.35,162.0,156.4,0.713,235623.69999955,235662.19999955,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736710,597294.00
05/10/2014 11:45,1,4.552,ACTIVE,218.9,354.12,60.00,1399736703,"033051125000135","019011112586793",35.07,21,0.707,317.47,380.77,158.8,153.8,0.701,231867.9999999,231905.8999999,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736713,597295.00
05/10/2014 11:45,1,7.012,ACTIVE,217.9,369.30,60.00,1399736703,"040051121000116","019011112586793",26.50,21,0.821,278.22,405.49,184.9,178.0,0.810,273216.59999986,273260.59999986,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736715,597296.00
05/10/2014 11:45,1,7.220,ACTIVE,218.6,363.82,60.00,1399736703,"040051121000068","019011112586793",23.94,20,0.763,315.44,384.06,172.0,165.7,0.751,258343.10000002,258384.10000002,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736717,597297.00
05/10/2014 11:45,1,4.787,ACTIVE,218.1,384.42,60.03,1399736703,"033051125000118","019011112586793",42.66,23,0.905,311.96,394.83,203.2,195.9,0.886,299894.19999997,299943.29999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736719,597298.00
05/10/2014 11:45,1,4.798,ACTIVE,218.4,377.98,60.00,1399736703,"033051125000150","019011112586793",42.57,21,0.905,312.82,395.44,203.2,196.2,0.886,302746.69999967,302795.89999967,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736722,597299.00
05/10/2014 11:45,1,7.165,ACTIVE,219.2,347.40,60.00,1399736703,"040051121000185","019011112586793",26.11,22,0.825,316.61,388.29,186.2,180.2,0.812,273227.90000006,273272.20000006,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736724,597300.00
05/10/2014 11:45,1,7.247,ACTIVE,218.6,365.32,60.00,1399736703,"040051121000195","019011112586793",26.15,24,0.836,316.75,389.03,188.5,181.4,0.816,275624.20000016,275668.90000016,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736726,597301.00
05/10/2014 11:45,0,7.396,ACTIVE,219.61,364.59,59.949,1399736703,"274151322000083","019011112586793",28.88,38.20,0,335.74,399.46,216.4,207.0,0.866,112660.8,112660.8,716,0,0,0,L,1151911521,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736728,597302.00
05/10/2014 11:45,0,7.787,ACTIVE,220.74,377.22,59.949,1399736703,"274151322000076","019011112586793",29.76,38.00,0,335.44,402.77,234.7,224.6,0.897,113636.7,113636.7,724,0,0,0,L,1151911521,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736730,597303.00
05/10/2014 11:45,0,4.992,ACTIVE,220.06,433.12,59.954,1399736703,"274151322000094","019011112586793",39.78,32.80,0,408.78,478.21,202.2,193.3,0.769,61917.9,61917.9,726,0,0,0,L,1151911521,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736731,597304.00
05/10/2014 11:45,0,7.457,ACTIVE,220.06,366.10,59.954,1399736703,"274151322000052","019011112586793",29.02,37.80,0,335.14,399.76,219.2,209.6,0.804,112641.3,112641.3,709,0,0,0,L,1151911521,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736733,597305.00
05/10/2014 11:45,0,7.420,ACTIVE,219.84,352.87,59.922,1399736703,"274151322000085","019011112586793",29.56,33.80,0,335.74,401.56,221.8,212.2,0.804,112080.0,112080.0,709,0,0,0,L,1151911521,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736735,597306.00
05/10/2014 11:45,0,7.371,ACTIVE,219.84,356.78,59.975,1399736703,"274151322000087","019011112586793",27.75,55.00,0,336.34,397.96,206.9,197.8,0.795,108393.1,108393.1,711,0,0,0,L,1151911521,0,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736737,597307.00
05/10/2014 11:45,0,7.449,ACTIVE,219.39,377.52,59.965,1399736703,"274151322000088","019011112586793",28.78,33.50,0,335.44,400.06,217.1,207.6,0.800,108224.1,108224.1,713,0,0,0,L,1151911521,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736739,597308.00
05/10/2014 11:45,0,7.744,ACTIVE,219.61,378.12,59.965,1399736703,"274151322000095","019011112586793",29.56,36.50,0,334.54,403.97,231.8,221.8,0.871,112362.9,112362.9,712,0,0,0,L,1151911521,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736741,597309.00
05/10/2014 11:45,0,4.820,ACTIVE,220.74,450.56,59.965,1399736703,"274151322000068","019011112586793",41.03,36.50,0,410.28,478.81,200.7,191.8,0.751,59668.6,59668.6,721,0,0,0,L,1151911521,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736743,597310.00
05/10/2014 11:45,0,7.469,ACTIVE,219.84,375.11,59.991,1399736703,"274151322000054","019011112586793",29.12,33.30,0,335.14,401.56,220.2,210.6,0.831,110883.4,110883.4,708,0,0,0,L,1151911521,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399736744,597311.00
05/10/2014 12:00,1,7.303,ACTIVE,219.0,326.29,60.00,1399737603,"040051121000097","019011112586793",26.45,23,0.851,316.07,390.36,192.2,185.0,0.833,289347.89999998,289393.49999998,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737606,597312.00
05/10/2014 12:00,1,7.228,ACTIVE,218.3,361.48,60.00,1399737603,"040051121000095","019011112586793",24.06,20,0.771,317.38,384.35,173.1,167.3,0.757,253237.29999998,253278.70000002,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737608,597313.00
05/10/2014 12:00,1,4.707,ACTIVE,218.9,326.40,60.03,1399737603,"033051125000132","019011112586793",35.38,23,0.734,288.41,436.54,165.7,159.5,0.731,235662.19999955,235701.59999959,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737610,597314.00
05/10/2014 12:00,1,4.639,ACTIVE,219.1,342.61,60.03,1399737603,"033051125000135","019011112586793",35.28,22,0.725,318.00,382.54,162.8,157.7,0.716,231905.8999999,231944.7999999,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737612,597315.00
05/10/2014 12:00,1,7.235,ACTIVE,217.7,381.41,60.03,1399737603,"040051121000116","019011112586793",26.26,22,0.839,307.76,394.80,189.0,181.7,0.829,273260.59999986,273305.49999986,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737615,597316.00
05/10/2014 12:00,1,7.372,ACTIVE,219.0,326.83,60.03,1399737603,"040051121000068","019011112586793",24.02,22,0.781,300.08,402.33,176.2,169.8,0.772,258384.10000002,258425.90000003,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737617,597317.00
05/10/2014 12:00,1,4.727,ACTIVE,218.4,348.04,60.03,1399737603,"033051125000118","019011112586793",43.17,23,0.907,297.54,402.74,203.0,196.0,0.886,299943.29999999,299992.19999997,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737620,597318.00
05/10/2014 12:00,1,4.734,ACTIVE,218.3,374.54,60.00,1399737603,"033051125000150","019011112586793",43.19,22,0.910,313.69,396.46,203.4,197.0,0.882,302795.89999967,302844.99999967,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737622,597319.00
05/10/2014 12:00,1,7.335,ALERT,219.5,338.12,60.03,1399737603,"040051121000185","019011112586793",26.15,23,0.848,317.90,389.97,190.9,184.6,0.831,273272.20000006,273317.70000006,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399737625,597320.00
05/10/2014 12:00,1,7.444,ACTIVE,218.2,365.74,60.03,1399737603,"040051121000195","019011112586793",26.05,25,0.854,314.45,402.30,193.0,185.0,0.839,275668.90000016,275714.60000016,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737627,597321.00
05/10/2014 12:00,0,7.551,ACTIVE,220.06,371.21,59.975,1399737603,"274151322000083","019011112586793",29.00,39.00,0,335.74,400.96,221.7,212.0,0.871,112713.2,112713.2,717,0,0,0,L,1151911521,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737629,597322.00
05/10/2014 12:00,0,8.035,ACTIVE,220.97,388.94,59.975,1399737603,"274151322000076","019011112586793",29.46,39.50,0,335.74,406.97,239.7,229.4,0.915,113693.5,113693.5,725,0,0,0,L,1151911521,0,125.85,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737631,597323.00
05/10/2014 12:00,0,5.084,ACTIVE,220.06,444.85,59.981,1399737603,"274151322000094","019011112586793",40.04,34.50,0,408.18,479.71,206.1,197.0,0.782,61966.7,61966.7,727,0,0,0,L,1151911521,0,124.94,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737632,597324.00
05/10/2014 12:00,0,7.590,ACTIVE,220.29,359.48,59.965,1399737603,"274151322000052","019011112586793",29.14,39.00,0,335.14,400.66,223.9,214.2,0.840,112694.3,112694.3,710,0,0,0,L,1151911521,0,125.17,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737634,597325.00
05/10/2014 12:00,0,7.604,ACTIVE,220.74,377.52,59.996,1399737603,"274151322000085","019011112586793",29.40,34.00,0,335.14,402.46,226.5,216.7,0.835,112133.7,112133.7,710,0,0,0,L,1151911521,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737636,597326.00
05/10/2014 12:00,0,7.590,ACTIVE,220.29,366.10,59.975,1399737603,"274151322000087","019011112586793",27.49,57.70,0,335.44,398.26,211.2,201.9,0.800,108443.2,108443.2,712,0,0,0,L,1151911521,0,125.62,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737638,597327.00
05/10/2014 12:00,0,7.602,ACTIVE,220.06,360.08,59.975,1399737603,"274151322000088","019011112586793",28.82,34.30,0,320.11,485.72,221.6,212.0,0.818,108276.7,108276.7,714,0,0,0,L,1151911521,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737640,597328.00
05/10/2014 12:00,0,7.922,ACTIVE,220.06,367.90,59.981,1399737603,"274151322000095","019011112586793",29.52,38.00,0,334.54,404.57,236.7,226.6,0.875,112419.0,112419.0,713,0,0,0,L,1151911521,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737641,597329.00
05/10/2014 12:00,0,4.994,ACTIVE,221.19,456.57,59.965,1399737603,"274151322000068","019011112586793",40.79,36.30,0,410.88,481.51,206.5,197.4,0.769,59717.4,59717.4,722,0,0,0,L,1151911521,0,125.85,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737643,597330.00
05/10/2014 12:00,0,7.666,ALERT,220.52,374.81,59.986,1399737603,"274151322000054","019011112586793",29.00,34.00,0,304.48,404.87,225.1,215.3,0.844,110936.5,110936.5,709,0,0,0,L,1151911521,0,125.85,126.07,0002,25,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399737646,597331.00
05/10/2014 12:15,1,7.402,ACTIVE,219.4,383.48,60.03,1399738503,"040051121000097","019011112586793",26.56,24,0.864,317.00,393.46,195.6,188.3,0.845,289393.49999998,289439.69999998,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738506,597332.00
05/10/2014 12:15,1,7.428,ACTIVE,218.8,341.35,60.00,1399738503,"040051121000095","019011112586793",23.88,20,0.785,317.81,385.15,176.5,170.6,0.772,253278.70000002,253320.50000003,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738508,597333.00
05/10/2014 12:15,1,4.801,ACTIVE,219.3,349.72,60.00,1399738503,"033051125000132","019011112586793",35.34,24,0.746,319.51,383.35,168.8,162.7,0.743,235701.59999959,235741.59999959,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738510,597334.00
05/10/2014 12:15,1,4.732,ACTIVE,219.3,326.94,60.00,1399738503,"033051125000135","019011112586793",35.23,22,0.738,318.46,383.41,165.9,160.7,0.728,231944.7999999,231984.2999999,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738513,597335.00
05/10/2014 12:15,1,7.364,ACTIVE,218.4,321.87,60.00,1399738503,"040051121000116","019011112586793",26.34,23,0.859,316.08,389.31,193.0,185.8,0.844,273305.49999986,273350.99999986,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738515,597336.00
05/10/2014 12:15,1,7.566,ACTIVE,219.3,383.17,60.00,1399738503,"040051121000068","019011112586793",23.90,22,0.798,317.32,386.59,179.9,174.0,0.789,258425.90000003,258468.49999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738517,597337.00
05/10/2014 12:15,1,4.702,ACTIVE,218.8,378.52,60.03,1399738503,"033051125000118","019011112586793",43.49,24,0.907,312.65,397.36,203.5,196.9,0.880,299992.19999997,300041.10000001,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738519,597338.00
05/10/2014 12:15,1,4.699,ACTIVE,219.3,383.12,60.03,1399738503,"033051125000150","019011112586793",43.52,22,0.905,314.07,397.76,203.5,196.6,0.889,302844.99999967,302893.99999967,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738521,597339.00
05/10/2014 12:15,1,7.447,ACTIVE,219.2,370.43,60.00,1399738503,"040051121000185","019011112586793",26.28,24,0.863,318.32,391.82,194.8,188.1,0.845,273317.70000006,273363.90000006,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738524,597340.00
05/10/2014 12:15,1,7.610,ACTIVE,218.1,379.25,60.00,1399738503,"040051121000195","019011112586793",26.00,26,0.870,317.95,390.41,196.9,188.6,0.857,275714.60000016,275761.00000016,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738526,597341.00
05/10/2014 12:15,0,7.688,ACTIVE,219.84,358.88,59.986,1399738503,"274151322000083","019011112586793",29.06,40.60,0,335.14,401.26,226.2,216.4,0.875,112766.4,112766.4,718,0,0,0,L,1151911521,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738528,597342.00
05/10/2014 12:15,0,8.152,ACTIVE,221.19,381.42,59.965,1399738503,"274151322000076","019011112586793",29.66,40.40,0,335.44,409.68,244.6,234.2,0.932,113751.0,113751.0,726,0,0,0,L,1151911521,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738529,597343.00
05/10/2014 12:15,0,5.168,ACTIVE,220.29,443.34,59.959,1399738503,"274151322000094","019011112586793",40.61,34.80,0,407.57,479.11,212.2,202.9,0.804,62016.3,62016.3,728,0,0,0,L,1151911521,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738531,597344.00
05/10/2014 12:15,0,7.809,ACTIVE,220.29,374.51,59.970,1399738503,"274151322000052","019011112586793",28.96,40.40,0,334.84,406.67,229.1,219.2,0.862,112748.1,112748.1,711,0,0,0,L,1151911521,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738533,597345.00
05/10/2014 12:15,0,7.719,ACTIVE,220.29,362.79,59.970,1399738503,"274151322000085","019011112586793",29.68,35.60,0,334.84,403.37,232.0,222.0,0.862,112188.2,112188.2,711,0,0,0,L,1151911521,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738535,597346.00
05/10/2014 12:15,0,7.730,ACTIVE,220.06,370.00,59.970,1399738503,"274151322000087","019011112586793",27.51,60.00,0,335.14,399.46,215.4,206.0,0.818,108493.8,108493.8,713,0,0,0,L,1151911521,0,125.85,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738536,597347.00
05/10/2014 12:15,0,7.764,ACTIVE,220.06,363.09,59.959,1399738503,"274151322000088","019011112586793",28.84,35.00,0,334.84,401.56,226.7,216.9,0.835,108330.0,108330.0,715,0,0,0,L,1151911521,0,126.30,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738538,597348.00
05/10/2014 12:15,0,8.123,ACTIVE,219.84,372.41,59.965,1399738503,"274151322000095","019011112586793",29.46,40.00,0,334.54,405.17,242.2,231.9,0.893,112475.9,112475.9,714,0,0,0,L,1151911521,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738540,597349.00
05/10/2014 12:15,0,5.098,ACTIVE,221.42,460.47,59.959,1399738503,"274151322000068","019011112586793",40.91,38.40,0,408.18,476.71,211.5,202.2,0.791,59767.0,59767.0,723,0,0,0,L,1151911521,0,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738542,597350.00
05/10/2014 12:15,0,7.789,ACTIVE,220.52,372.11,59.970,1399738503,"274151322000054","019011112586793",29.26,35.80,0,333.93,403.37,230.5,220.6,0.866,110990.6,110990.6,711,0,0,0,L,1151911521,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399738543,597351.00
05/10/2014 12:30,1,7.519,ACTIVE,219.8,367.26,60.00,1399739403,"040051121000097","019011112586793",26.38,25,0.870,316.83,393.81,197.4,190.1,0.849,289439.69999998,289486.69999998,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739406,597352.00
05/10/2014 12:30,1,7.535,ACTIVE,218.7,378.35,60.03,1399739403,"040051121000095","019011112586793",23.70,21,0.791,317.80,386.27,177.7,171.8,0.770,253320.50000003,253363.00000003,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739408,597353.00
05/10/2014 12:30,1,4.884,ACTIVE,219.6,329.20,60.03,1399739403,"033051125000132","019011112586793",35.09,25,0.753,319.31,383.90,170.5,164.4,0.745,235741.59999959,235782.09999959,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739410,597354.00
05/10/2014 12:30,1,4.804,ACTIVE,219.4,324.91,60.00,1399739403,"033051125000135","019011112586793",34.99,23,0.744,318.64,384.94,167.2,162.4,0.731,231984.2999999,232024.2999999,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739412,597355.00
05/10/2014 12:30,1,7.415,ACTIVE,218.8,329.49,60.03,1399739403,"040051121000116","019011112586793",26.37,23,0.864,316.60,391.50,194.6,187.6,0.848,273350.99999986,273397.39999986,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739414,597356.00
05/10/2014 12:30,1,7.614,ACTIVE,219.0,330.40,60.00,1399739403,"040051121000068","019011112586793",23.93,23,0.803,315.72,386.82,181.3,174.4,0.793,258468.49999999,258511.60000001,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739417,597357.00
05/10/2014 12:30,1,4.689,ACTIVE,218.8,334.19,60.00,1399739403,"033051125000118","019011112586793",43.51,25,0.909,311.63,397.90,203.0,197.3,0.881,300041.10000001,300089.99999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739419,597358.00
05/10/2014 12:30,1,4.684,ACTIVE,219.4,328.43,60.03,1399739403,"033051125000150","019011112586793",43.51,23,0.899,313.44,397.90,202.8,195.9,0.882,302893.99999967,302942.99999967,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739421,597359.00
05/10/2014 12:30,1,7.570,ACTIVE,219.4,330.34,60.00,1399739403,"040051121000185","019011112586793",26.07,25,0.869,318.27,391.89,196.4,189.4,0.853,273363.90000006,273410.60000006,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739424,597360.00
05/10/2014 12:30,1,7.721,ACTIVE,219.2,358.01,60.00,1399739403,"040051121000195","019011112586793",25.90,27,0.879,317.69,391.30,199.0,191.6,0.864,275761.00000016,275808.10000016,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739426,597361.00
05/10/2014 12:30,0,7.881,ACTIVE,219.61,378.72,59.954,1399739403,"274151322000083","019011112586793",28.71,42.30,0,334.54,401.56,229.0,219.1,0.910,112820.5,112820.5,719,0,0,0,L,1151911521,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739428,597362.00
05/10/2014 12:30,0,8.277,ACTIVE,220.97,361.89,59.954,1399739403,"274151322000076","019011112586793",29.44,41.50,0,335.74,408.48,246.7,236.2,0.941,113809.5,113809.5,727,0,0,0,L,1151911521,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739430,597363.00
05/10/2014 12:30,0,5.223,ACTIVE,220.29,438.53,59.970,1399739403,"274151322000094","019011112586793",40.43,35.40,0,404.27,475.50,213.0,203.7,0.809,62066.7,62066.7,729,0,0,0,L,1151911521,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739432,597364.00
05/10/2014 12:30,0,7.922,ACTIVE,220.29,379.32,59.970,1399739403,"274151322000052","019011112586793",28.82,42.50,0,334.24,401.86,231.1,221.1,0.871,112802.7,112802.7,712,0,0,0,L,1151911521,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739433,597365.00
05/10/2014 12:30,0,7.863,ACTIVE,220.29,361.29,59.938,1399739403,"274151322000085","019011112586793",29.36,36.80,0,335.44,403.67,233.9,223.9,0.866,112243.6,112243.6,712,0,0,0,L,1151911521,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739435,597366.00
05/10/2014 12:30,0,7.777,ACTIVE,220.06,360.69,59.965,1399739403,"274151322000087","019011112586793",27.55,63.70,0,335.44,398.86,217.0,207.5,0.826,108545.2,108545.2,714,0,0,0,L,1151911521,0,125.85,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739437,597367.00
05/10/2014 12:30,0,7.879,ACTIVE,219.84,387.14,59.970,1399739403,"274151322000088","019011112586793",28.65,36.80,0,335.44,401.56,228.5,218.7,0.849,108384.1,108384.1,716,0,0,0,L,1151911521,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739438,597368.00
05/10/2014 12:30,0,8.262,ACTIVE,219.84,367.30,59.965,1399739403,"274151322000095","019011112586793",29.28,40.80,0,333.03,404.87,244.9,234.5,0.902,112533.8,112533.8,715,0,0,0,L,1151911521,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739440,597369.00
05/10/2014 12:30,0,5.275,ACTIVE,221.19,450.86,59.970,1399739403,"274151322000068","019011112586793",39.92,38.60,0,408.78,480.31,213.4,204.0,0.795,59817.5,59817.5,724,0,0,0,L,1151911521,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739442,597370.00
05/10/2014 12:30,0,7.900,ACTIVE,220.74,370.00,59.970,1399739403,"274151322000054","019011112586793",28.98,37.00,0,334.54,403.07,232.0,222.0,0.862,111045.5,111045.5,712,0,0,0,L,1151911521,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399739443,597371.00
05/10/2014 12:45,1,7.649,ACTIVE,218.3,362.44,60.03,1399740303,"040051121000097","019011112586793",26.31,25,0.891,315.90,392.49,200.2,193.3,0.869,289486.69999998,289534.29999998,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740306,597372.00
05/10/2014 12:45,1,7.640,ACTIVE,218.3,324.03,60.03,1399740303,"040051121000095","019011112586793",23.73,22,0.807,316.96,388.77,180.4,174.6,0.789,253363.00000003,253406.09999999,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740308,597373.00
05/10/2014 12:45,1,4.946,ACTIVE,218.3,323.84,60.03,1399740303,"033051125000132","019011112586793",35.09,25,0.765,318.58,385.18,172.7,166.0,0.760,235782.09999959,235823.29999958,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740311,597374.00
05/10/2014 12:45,1,4.884,ACTIVE,218.7,326.10,60.03,1399740303,"033051125000135","019011112586793",34.94,23,0.756,318.22,383.85,169.8,164.2,0.749,232024.2999999,232064.8999999,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740313,597375.00
05/10/2014 12:45,1,7.560,ACTIVE,218.0,379.49,60.03,1399740303,"040051121000116","019011112586793",26.23,24,0.878,315.73,390.84,197.3,190.1,0.862,273397.39999986,273444.39999986,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740315,597376.00
05/10/2014 12:45,1,7.746,ACTIVE,218.6,360.59,60.03,1399740303,"040051121000068","019011112586793",23.84,24,0.813,316.72,387.37,183.7,176.8,0.805,258511.60000001,258555.40000002,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740317,597377.00
05/10/2014 12:45,1,4.661,ACTIVE,218.1,325.69,60.03,1399740303,"033051125000118","019011112586793",43.66,25,0.905,312.14,397.96,202.5,195.9,0.888,300089.99999999,300138.99999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740319,597378.00
05/10/2014 12:45,1,4.653,ACTIVE,218.5,324.93,60.07,1399740303,"033051125000150","019011112586793",43.72,23,0.903,312.14,398.19,202.4,195.5,0.890,302942.99999967,302991.89999967,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740322,597379.00
05/10/2014 12:45,1,7.739,ACTIVE,218.6,380.50,60.03,1399740303,"040051121000185","019011112586793",25.90,25,0.888,317.33,391.64,199.4,192.4,0.869,273410.60000006,273458.10000006,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740324,597380.00
05/10/2014 12:45,1,7.825,ACTIVE,218.2,328.35,60.03,1399740303,"040051121000195","019011112586793",25.92,27,0.894,316.76,391.24,201.8,193.1,0.875,275808.10000016,275856.00000016,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740326,597381.00
05/10/2014 12:45,0,8.037,ACTIVE,218.93,383.23,60.002,1399740303,"274151322000083","019011112586793",28.51,42.80,0,334.54,403.37,231.8,221.8,0.924,112875.5,112875.5,720,0,0,0,L,1151911521,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740328,597382.00
05/10/2014 12:45,0,8.332,ACTIVE,220.74,370.30,59.996,1399740303,"274151322000076","019011112586793",29.62,42.00,0,335.14,411.18,249.9,239.3,0.955,113868.7,113868.7,728,0,0,0,L,1151911521,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740330,597383.00
05/10/2014 12:45,0,5.352,ACTIVE,219.39,444.24,59.996,1399740303,"274151322000094","019011112586793",40.00,36.30,0,400.66,476.10,216.6,207.1,0.813,62117.9,62117.9,730,0,0,0,L,1151911521,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740332,597384.00
05/10/2014 12:45,0,8.031,ACTIVE,220.06,362.19,59.991,1399740303,"274151322000052","019011112586793",28.80,42.80,0,334.24,403.07,234.0,223.9,0.879,112858.1,112858.1,713,0,0,0,L,1151911521,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740333,597385.00
05/10/2014 12:45,0,8.039,ACTIVE,219.84,385.93,59.996,1399740303,"274151322000085","019011112586793",29.16,37.80,0,334.54,406.97,237.4,227.2,0.888,112299.7,112299.7,713,0,0,0,L,1151911521,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740335,597386.00
05/10/2014 12:45,0,7.949,ACTIVE,219.39,361.59,59.970,1399740303,"274151322000087","019011112586793",27.33,65.30,0,335.14,400.66,220.0,210.4,0.813,108597.3,108597.3,715,0,0,0,L,1151911521,0,125.40,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740337,597387.00
05/10/2014 12:45,0,7.971,ACTIVE,219.39,378.72,59.991,1399740303,"274151322000088","019011112586793",28.73,36.80,0,334.54,404.87,231.7,221.7,0.853,108438.9,108438.9,717,0,0,0,L,1151911521,0,126.07,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740338,597388.00
05/10/2014 12:45,0,8.352,ACTIVE,219.16,369.70,59.986,1399740303,"274151322000095","019011112586793",29.32,41.30,0,333.93,407.27,247.9,237.3,0.906,112592.6,112592.6,716,0,0,0,L,1151911521,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740340,597389.00
05/10/2014 12:45,0,5.244,ACTIVE,220.52,458.67,59.981,1399740303,"274151322000068","019011112586793",40.59,39.00,0,405.77,477.91,215.5,206.0,0.809,59868.7,59868.7,725,0,0,0,L,1151911521,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740342,597390.00
05/10/2014 12:45,0,8.012,ACTIVE,219.39,366.10,59.991,1399740303,"274151322000054","019011112586793",28.92,38.00,0,334.54,404.57,234.7,224.6,0.871,111101.2,111101.2,713,0,0,0,L,1151911521,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399740344,597391.00
05/10/2014 13:00,1,7.755,ACTIVE,219.2,386.37,60.03,1399741203,"040051121000097","019011112586793",25.86,26,0.884,315.90,392.45,199.5,191.8,0.862,289534.29999998,289582.19999998,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741205,597392.00
05/10/2014 13:00,1,4.979,ACTIVE,219.5,372.61,60.07,1399741203,"033051125000132","019011112586793",34.78,26,0.762,318.63,384.57,172.3,165.9,0.756,235823.29999958,235864.39999954,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741210,597393.00
05/10/2014 13:00,1,4.887,ACTIVE,219.8,329.68,60.07,1399741203,"033051125000135","019011112586793",34.79,24,0.750,316.94,385.06,169.1,163.6,0.742,232064.8999999,232105.6999999,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741212,597394.00
05/10/2014 13:00,1,7.679,ACTIVE,218.4,341.59,60.07,1399741203,"040051121000116","019011112586793",25.80,25,0.876,315.09,390.45,197.1,189.5,0.859,273444.39999986,273491.69999986,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741214,597395.00
05/10/2014 13:00,1,7.865,ACTIVE,219.1,373.80,60.03,1399741203,"040051121000068","019011112586793",23.35,24,0.810,316.40,388.87,182.7,176.0,0.801,258555.40000002,258599.3,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741217,597396.00
05/10/2014 13:00,1,4.686,ACTIVE,219.0,331.72,60.07,1399741203,"033051125000118","019011112586793",43.35,26,0.902,311.31,398.25,202.1,195.4,0.875,300138.99999999,300187.90000003,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741219,597397.00
05/10/2014 13:00,1,4.691,ACTIVE,219.2,332.97,60.03,1399741203,"033051125000150","019011112586793",43.31,24,0.904,312.31,398.24,202.1,197.2,0.875,302991.89999967,303040.79999967,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741221,597398.00
05/10/2014 13:00,1,7.830,ACTIVE,219.4,335.55,60.07,1399741203,"040051121000185","019011112586793",25.54,26,0.882,316.94,391.70,199.0,191.9,0.861,273458.10000006,273505.90000006,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741223,597399.00
05/10/2014 13:00,1,7.900,ALERT,219.3,340.56,60.07,1399741203,"040051121000195","019011112586793",25.62,28,0.890,317.22,391.91,201.4,193.2,0.871,275856.00000016,275904.10000016,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399741226,597400.00
05/10/2014 13:00,0,8.104,ACTIVE,219.61,370.90,60.002,1399741203,"274151322000083","019011112586793",28.31,43.80,0,334.84,403.67,232.2,222.1,0.902,112930.8,112930.8,721,0,0,0,L,1151911521,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741228,597401.00
05/10/2014 13:00,0,8.477,ACTIVE,220.52,388.64,60.012,1399741203,"274151322000076","019011112586793",29.08,43.60,0,334.54,406.67,249.8,239.2,0.950,113928.4,113928.4,729,0,0,0,L,1151911521,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741230,597402.00
05/10/2014 13:00,0,5.393,ACTIVE,219.39,432.82,60.002,1399741203,"274151322000094","019011112586793",39.64,37.30,0,404.87,478.51,216.9,207.4,0.822,62169.5,62169.5,731,0,0,0,L,1151911521,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741231,597403.00
05/10/2014 13:00,0,8.100,ACTIVE,220.06,368.80,59.996,1399741203,"274151322000052","019011112586793",28.49,44.00,0,333.63,403.07,233.5,223.4,0.884,112913.9,112913.9,714,0,0,0,L,1151911521,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741233,597404.00
05/10/2014 13:00,0,8.088,ACTIVE,220.06,379.92,60.002,1399741203,"274151322000085","019011112586793",28.94,39.00,0,335.14,404.87,237.0,226.9,0.862,112356.3,112356.3,714,0,0,0,L,1151911521,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741235,597405.00
05/10/2014 13:00,0,8.027,ACTIVE,220.06,375.11,59.996,1399741203,"274151322000087","019011112586793",26.98,68.00,0,335.14,400.96,219.3,209.7,0.826,108649.6,108649.6,716,0,0,0,L,1151911521,0,125.62,125.85,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741237,597406.00
05/10/2014 13:00,0,8.043,ACTIVE,220.06,371.81,60.007,1399741203,"274151322000088","019011112586793",28.39,37.80,0,335.14,402.46,231.2,221.3,0.857,108494.2,108494.2,718,0,0,0,L,1151911521,0,126.30,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741239,597407.00
05/10/2014 13:00,0,8.471,ACTIVE,219.61,366.40,59.996,1399741203,"274151322000095","019011112586793",28.96,43.20,0,333.93,407.87,248.1,237.6,0.924,112651.8,112651.8,717,0,0,0,L,1151911521,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741241,597408.00
05/10/2014 13:00,0,5.291,ACTIVE,220.97,438.83,59.981,1399741203,"274151322000068","019011112586793",40.30,41.00,0,404.27,479.11,216.2,206.7,0.813,59920.3,59920.3,726,0,0,0,L,1151911521,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741242,597409.00
05/10/2014 13:00,0,8.053,ACTIVE,219.84,367.60,59.991,1399741203,"274151322000054","019011112586793",28.77,38.80,0,334.54,404.27,234.4,224.3,0.875,111157.2,111157.2,714,0,0,0,L,1151911521,0,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741244,597410.00
05/10/2014 13:00,1,7.771,ACTIVE,219.1,375.96,60.03,1399741203,"040051121000095","019011112586793",23.25,23,0.798,317.03,387.73,179.8,173.6,0.787,253406.09999999,253451.20000001,244,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399741246,597411.00
