ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 13:15,1,7.700,ACTIVE,219.0,378.25,60.03,1399742103,"040051121000097","019011112586793",26.20,27,0.888,317.07,393.64,200.7,193.1,0.869,289582.19999998,289630.19999998,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742105,597412.00
05/10/2014 13:15,1,7.779,ACTIVE,218.4,380.15,60.03,1399742103,"040051121000095","019011112586793",23.38,23,0.804,317.95,387.79,181.0,174.4,0.792,253451.20000001,253492.79999997,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742108,597413.00
05/10/2014 13:15,1,4.989,ACTIVE,218.9,363.31,60.00,1399742103,"033051125000132","019011112586793",34.76,27,0.763,316.25,384.95,172.6,165.9,0.752,235864.39999954,235905.89999954,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742110,597414.00
05/10/2014 13:15,1,4.957,ACTIVE,219.0,341.11,60.00,1399742103,"033051125000135","019011112586793",34.48,25,0.756,318.59,385.08,170.0,164.7,0.742,232105.6999999,232146.4999999,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742113,597415.00
05/10/2014 13:15,1,7.658,ALERT,218.1,373.20,60.00,1399742103,"040051121000116","019011112586793",25.90,26,0.876,290.39,422.46,197.3,189.8,0.858,273491.69999986,273538.89999986,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399742116,597416.00
05/10/2014 13:15,1,7.893,ACTIVE,218.9,377.09,60.00,1399742103,"040051121000068","019011112586793",23.35,26,0.812,317.17,388.45,183.4,176.6,0.802,258599.3,258643.3,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742118,597417.00
05/10/2014 13:15,1,4.716,ALERT,218.2,338.34,60.03,1399742103,"033051125000118","019011112586793",43.25,27,0.904,312.39,399.02,202.9,196.8,0.892,300187.90000003,300236.90000003,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399742121,597418.00
05/10/2014 13:15,1,4.727,ACTIVE,219.0,383.67,60.00,1399742103,"033051125000150","019011112586793",43.39,25,0.902,313.35,398.98,204.0,196.2,0.885,303040.79999967,303089.79999967,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742123,597419.00
05/10/2014 13:15,1,7.882,ACTIVE,219.1,384.20,60.03,1399742103,"040051121000185","019011112586793",25.50,27,0.887,318.19,392.81,200.0,193.2,0.869,273505.90000006,273554.00000006,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742126,597420.00
05/10/2014 13:15,1,7.960,ACTIVE,218.6,362.64,60.03,1399742103,"040051121000195","019011112586793",25.46,29,0.890,301.83,396.01,201.7,192.9,0.872,275904.10000016,275952.30000016,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742128,597421.00
05/10/2014 13:15,0,8.080,ACTIVE,218.93,369.40,59.970,1399742103,"274151322000083","019011112586793",28.37,45.00,0,335.14,403.07,232.0,222.0,0.910,112986.3,112986.3,722,0,0,0,L,1151911521,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742130,597422.00
05/10/2014 13:15,0,8.523,ACTIVE,220.74,387.74,59.970,1399742103,"274151322000076","019011112586793",29.02,44.80,0,335.74,407.27,250.5,239.9,0.955,113988.1,113988.1,730,0,0,0,L,1151911521,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742131,597423.00
05/10/2014 13:15,0,5.381,ACTIVE,219.61,428.61,59.959,1399742103,"274151322000094","019011112586793",39.82,38.60,0,400.06,477.31,217.3,207.8,0.831,62221.3,62221.3,732,0,0,0,L,1151911521,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742133,597424.00
05/10/2014 13:15,0,8.080,ACTIVE,219.84,361.59,59.959,1399742103,"274151322000052","019011112586793",28.59,45.00,0,334.24,402.77,233.7,223.7,0.888,112969.7,112969.7,715,0,0,0,L,1151911521,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742135,597425.00
05/10/2014 13:15,0,8.039,ACTIVE,219.39,360.38,59.991,1399742103,"274151322000085","019011112586793",29.14,39.80,0,334.24,404.27,237.1,226.9,0.884,112412.9,112412.9,715,0,0,0,L,1151911521,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742136,597426.00
05/10/2014 13:15,0,8.043,ACTIVE,219.39,365.49,59.959,1399742103,"274151322000087","019011112586793",26.90,69.70,0,334.54,400.06,219.0,209.5,0.826,108701.9,108701.9,717,0,0,0,L,1151911521,0,125.40,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742138,597427.00
05/10/2014 13:15,0,8.051,ACTIVE,219.39,358.58,59.949,1399742103,"274151322000088","019011112586793",28.47,39.50,0,335.14,402.16,232.0,222.0,0.857,108549.5,108549.5,719,0,0,0,L,1151911521,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742140,597428.00
05/10/2014 13:15,0,8.551,ACTIVE,219.16,370.60,59.944,1399742103,"274151322000095","019011112586793",28.63,44.50,0,333.63,406.97,247.7,237.2,0.928,112711.1,112711.1,718,0,0,0,L,1151911521,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742142,597429.00
05/10/2014 13:15,0,5.434,ACTIVE,220.52,431.02,59.938,1399742103,"274151322000068","019011112586793",39.56,41.80,0,399.76,474.30,217.7,208.2,0.822,59972.1,59972.1,727,0,0,0,L,1151911521,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742143,597430.00
05/10/2014 13:15,0,8.102,ACTIVE,219.84,376.62,59.954,1399742103,"274151322000054","019011112586793",28.75,39.80,0,334.84,403.97,235.9,225.8,0.884,111213.3,111213.3,715,0,0,0,L,1151911521,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399742145,597431.00
05/10/2014 13:30,1,7.764,ACTIVE,220.1,363.54,60.03,1399743003,"040051121000097","019011112586793",25.91,27,0.883,317.35,393.75,200.2,193.1,0.864,289630.19999998,289678.29999998,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743006,597432.00
05/10/2014 13:30,1,7.702,ACTIVE,219.5,381.59,60.03,1399743003,"040051121000095","019011112586793",23.46,24,0.796,275.30,424.17,179.8,173.6,0.783,253492.79999997,253536.39999999,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743008,597433.00
05/10/2014 13:30,1,5.032,ACTIVE,219.8,367.06,60.03,1399743003,"033051125000132","019011112586793",34.35,28,0.758,320.26,385.38,172.0,165.7,0.751,235905.89999954,235947.19999955,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743010,597434.00
05/10/2014 13:30,1,4.940,ALERT,220.0,373.84,60.03,1399743003,"033051125000135","019011112586793",34.43,26,0.751,317.63,386.42,169.2,164.1,0.736,232146.4999999,232187.3999999,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399743013,597435.00
05/10/2014 13:30,1,7.687,ACTIVE,219.1,326.20,60.03,1399743003,"040051121000116","019011112586793",25.75,26,0.873,315.30,391.44,197.0,189.6,0.857,273538.89999986,273586.19999986,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743015,597436.00
05/10/2014 13:30,1,7.862,ACTIVE,219.2,323.39,60.03,1399743003,"040051121000068","019011112586793",23.32,26,0.806,303.46,405.52,182.4,175.2,0.796,258643.3,258687.20000004,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743018,597437.00
05/10/2014 13:30,1,4.704,ACTIVE,219.5,335.41,60.03,1399743003,"033051125000118","019011112586793",43.17,28,0.897,311.72,398.86,202.0,195.2,0.881,300236.90000003,300285.60000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743020,597438.00
05/10/2014 13:30,1,4.721,ACTIVE,219.5,334.82,60.03,1399743003,"033051125000150","019011112586793",43.25,26,0.902,313.71,399.06,203.1,196.5,0.889,303089.79999967,303138.69999967,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743022,597439.00
05/10/2014 13:30,1,7.822,ACTIVE,220.1,332.84,60.03,1399743003,"040051121000185","019011112586793",25.59,28,0.879,318.08,393.01,199.2,192.3,0.861,273554.00000006,273602.00000006,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743024,597440.00
05/10/2014 13:30,1,7.932,ACTIVE,218.9,380.19,60.03,1399743003,"040051121000195","019011112586793",25.50,30,0.887,317.69,392.88,201.3,192.4,0.869,275952.30000016,276000.30000016,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743027,597441.00
05/10/2014 13:30,0,8.045,ACTIVE,219.16,368.20,59.981,1399743003,"274151322000083","019011112586793",28.49,46.00,0,334.54,403.67,232.1,222.0,0.910,113041.8,113041.8,723,0,0,0,L,1151911521,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743029,597442.00
05/10/2014 13:30,0,8.457,ACTIVE,220.52,386.23,59.970,1399743003,"274151322000076","019011112586793",29.16,46.00,0,334.84,407.87,249.7,239.1,0.955,114047.9,114047.9,731,0,0,0,L,1151911521,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743030,597443.00
05/10/2014 13:30,0,5.410,ACTIVE,219.84,424.11,59.975,1399743003,"274151322000094","019011112586793",39.38,39.50,0,397.05,475.80,216.6,207.1,0.840,62272.9,62272.9,733,0,0,0,L,1151911521,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743032,597444.00
05/10/2014 13:30,0,8.100,ACTIVE,219.61,358.58,59.975,1399743003,"274151322000052","019011112586793",28.45,46.20,0,333.93,403.37,233.4,223.4,0.888,113025.5,113025.5,716,0,0,0,L,1151911521,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743034,597445.00
05/10/2014 13:30,0,8.168,ACTIVE,220.06,383.23,59.981,1399743003,"274151322000085","019011112586793",28.63,40.40,0,335.14,404.57,236.5,226.3,0.884,112469.5,112469.5,716,0,0,0,L,1151911521,0,126.53,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743035,597446.00
05/10/2014 13:30,0,7.920,ACTIVE,219.84,362.19,59.970,1399743003,"274151322000087","019011112586793",27.21,71.00,0,335.14,400.36,218.2,208.6,0.826,108754.2,108754.2,718,0,0,0,L,1151911521,0,126.07,125.40,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743037,597447.00
05/10/2014 13:30,0,8.059,ACTIVE,220.06,387.14,59.981,1399743003,"274151322000088","019011112586793",28.43,40.00,0,334.84,402.46,231.8,221.8,0.857,108604.9,108604.9,720,0,0,0,L,1151911521,0,126.53,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743039,597448.00
05/10/2014 13:30,0,8.549,ACTIVE,219.39,367.30,59.970,1399743003,"274151322000095","019011112586793",28.69,45.80,0,334.24,407.57,248.2,237.6,0.915,112770.4,112770.4,719,0,0,0,L,1151911521,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743041,597449.00
05/10/2014 13:30,0,5.393,ACTIVE,220.29,429.82,59.986,1399743003,"274151322000068","019011112586793",39.78,42.50,0,399.16,476.10,216.5,207.0,0.813,60023.9,60023.9,728,0,0,0,L,1151911521,0,126.30,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743043,597450.00
05/10/2014 13:30,0,8.182,ACTIVE,220.06,382.33,59.970,1399743003,"274151322000054","019011112586793",28.41,40.00,0,334.24,404.57,235.4,225.3,0.879,111269.5,111269.5,716,0,0,0,L,1151911521,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743044,597451.00
05/10/2014 13:45,1,7.725,ACTIVE,219.3,386.43,59.96,1399743903,"040051121000097","019011112586793",25.75,28,0.874,316.67,394.31,197.9,190.6,0.856,289678.29999998,289726.29999998,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743906,597452.00
05/10/2014 13:45,1,7.630,ALERT,219.3,329.39,60.00,1399743903,"040051121000095","019011112586793",23.41,25,0.788,318.17,387.57,177.8,172.0,0.771,253536.39999999,253579.50000001,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399743908,597453.00
05/10/2014 13:45,1,4.974,ACTIVE,220.1,355.76,60.00,1399743903,"033051125000132","019011112586793",34.36,29,0.748,320.18,384.51,170.1,164.0,0.741,235947.19999955,235988.49999956,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743911,597454.00
05/10/2014 13:45,1,4.904,ACTIVE,219.7,327.81,60.00,1399743903,"033051125000135","019011112586793",34.33,26,0.741,287.13,427.30,167.5,162.0,0.730,232187.3999999,232228.1999999,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743913,597455.00
05/10/2014 13:45,1,7.583,ACTIVE,218.9,346.42,60.00,1399743903,"040051121000116","019011112586793",25.81,27,0.863,316.87,392.51,194.8,187.4,0.843,273586.19999986,273633.39999986,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743915,597456.00
05/10/2014 13:45,1,7.820,ACTIVE,220.2,381.36,60.00,1399743903,"040051121000068","019011112586793",23.19,27,0.796,283.96,443.03,180.5,174.1,0.787,258687.20000004,258730.8,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743918,597457.00
05/10/2014 13:45,1,4.764,ACTIVE,219.6,330.76,60.03,1399743903,"033051125000118","019011112586793",42.82,28,0.901,311.02,399.07,203.0,196.0,0.874,300285.60000002,300334.40000003,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743920,597458.00
05/10/2014 13:45,1,4.743,ACTIVE,219.7,332.93,60.00,1399743903,"033051125000150","019011112586793",42.96,26,0.898,276.16,434.66,202.7,196.2,0.865,303138.69999967,303187.59999967,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743922,597459.00
05/10/2014 13:45,1,7.808,ACTIVE,219.9,336.57,60.00,1399743903,"040051121000185","019011112586793",25.40,28,0.872,275.89,452.55,197.3,191.0,0.854,273602.00000006,273649.80000006,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743924,597460.00
05/10/2014 13:45,1,7.887,ACTIVE,219.7,349.60,60.00,1399743903,"040051121000195","019011112586793",25.37,31,0.876,318.00,393.43,199.1,190.9,0.859,276000.30000016,276048.30000016,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743927,597461.00
05/10/2014 13:45,0,8.021,ALERT,219.16,363.39,59.959,1399743903,"274151322000083","019011112586793",28.27,47.30,0,293.96,405.17,229.2,219.3,0.919,113096.9,113096.9,724,0,0,0,L,1151911521,0,125.40,125.62,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743929,597462.00
05/10/2014 13:45,0,8.453,ACTIVE,220.74,361.59,59.959,1399743903,"274151322000076","019011112586793",28.80,45.80,0,334.84,407.57,246.3,235.8,0.937,114107.3,114107.3,732,0,0,0,L,1151911521,0,126.30,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743931,597463.00
05/10/2014 13:45,0,5.316,ACTIVE,220.29,428.61,59.965,1399743903,"274151322000094","019011112586793",39.54,39.80,0,400.06,474.30,212.3,203.0,0.809,62324.5,62324.5,734,0,0,0,L,1151911521,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743933,597464.00
05/10/2014 13:45,0,8.037,ACTIVE,220.29,380.82,59.949,1399743903,"274151322000052","019011112586793",28.35,46.40,0,334.24,403.67,230.6,220.7,0.879,113081.1,113081.1,717,0,0,0,L,1151911521,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743874,597465.00
05/10/2014 13:45,0,8.109,ACTIVE,220.52,383.83,59.959,1399743903,"274151322000085","019011112586793",28.51,41.50,0,335.14,405.47,233.9,223.8,0.871,112526.0,112526.0,717,0,0,0,L,1151911521,0,126.75,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743876,597466.00
05/10/2014 13:45,0,8.043,ACTIVE,220.52,370.00,59.959,1399743903,"274151322000087","019011112586793",26.54,72.00,0,333.93,400.66,216.0,206.6,0.809,108806.3,108806.3,719,0,0,0,L,1151911521,0,125.85,126.07,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743878,597467.00
05/10/2014 13:45,0,7.969,ACTIVE,220.06,365.80,59.949,1399743903,"274151322000088","019011112586793",28.31,40.20,0,334.84,404.87,228.6,218.8,0.844,108660.1,108660.1,721,0,0,0,L,1151911521,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743879,597468.00
05/10/2014 13:45,0,8.441,ACTIVE,220.52,363.69,59.959,1399743903,"274151322000095","019011112586793",28.63,45.80,0,321.31,416.89,244.7,234.3,0.902,112829.6,112829.6,720,0,0,0,L,1151911521,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743881,597469.00
05/10/2014 13:45,0,5.418,ACTIVE,220.97,443.34,59.954,1399743903,"274151322000068","019011112586793",39.08,42.30,0,395.85,475.80,214.2,204.9,0.809,60075.5,60075.5,729,0,0,0,L,1151911521,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743883,597470.00
05/10/2014 13:45,0,8.012,ACTIVE,220.29,363.69,59.965,1399743903,"274151322000054","019011112586793",28.63,40.80,0,333.63,405.17,232.2,222.2,0.871,111325.5,111325.5,717,0,0,0,L,1151911521,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743885,597471.00
05/10/2014 13:45,1,7.687,ACTIVE,219.9,371.95,60.03,1399743903,"040051121000097","019011112586793",25.81,28,0.868,319.07,392.98,197.4,189.3,0.853,289726.29999998,289729.39999998,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743905,597472.00
05/10/2014 13:45,1,7.675,ACTIVE,219.9,373.39,60.03,1399743903,"040051121000095","019011112586793",23.22,25,0.784,320.29,388.73,177.3,171.7,0.772,253579.50000001,253582.39999999,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743908,597473.00
05/10/2014 13:45,1,5.020,ACTIVE,219.6,374.84,60.00,1399743903,"033051125000132","019011112586793",33.91,29,0.745,321.92,386.00,169.4,162.7,0.740,235988.49999956,235991.19999955,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743910,597474.00
05/10/2014 13:45,1,4.910,ACTIVE,220.3,379.91,60.03,1399743903,"033051125000135","019011112586793",34.20,26,0.737,321.10,385.38,167.0,161.5,0.730,232228.1999999,232230.8999999,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743912,597475.00
05/10/2014 13:45,1,7.648,ACTIVE,219.0,373.27,60.00,1399743903,"040051121000116","019011112586793",25.53,27,0.859,317.18,391.12,194.3,186.6,0.846,273633.39999986,273636.59999986,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743914,597476.00
05/10/2014 13:45,1,7.786,ACTIVE,219.4,369.75,60.00,1399743903,"040051121000068","019011112586793",23.17,27,0.791,319.65,388.83,179.5,172.4,0.781,258730.8,258733.70000004,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743917,597477.00
05/10/2014 13:45,1,4.780,ACTIVE,220.1,342.45,60.00,1399743903,"033051125000118","019011112586793",42.65,28,0.900,316.28,397.98,202.8,196.8,0.877,300334.40000003,300337.60000002,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743919,597478.00
05/10/2014 13:45,1,4.796,ACTIVE,219.5,391.41,60.03,1399743903,"033051125000150","019011112586793",42.72,26,0.896,316.82,398.56,203.8,195.4,0.883,303187.59999967,303190.89999967,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743921,597479.00
05/10/2014 13:45,1,7.796,ACTIVE,220.1,386.64,60.00,1399743903,"040051121000185","019011112586793",25.32,29,0.867,320.86,392.49,196.4,189.7,0.851,273649.80000006,273653.00000006,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743923,597480.00
05/10/2014 13:45,1,7.853,ACTIVE,219.6,370.14,60.03,1399743903,"040051121000195","019011112586793",25.38,31,0.870,319.40,393.12,198.3,189.8,0.854,276048.30000016,276051.40000016,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743926,597481.00
05/10/2014 13:45,0,8.062,ACTIVE,219.39,357.08,59.928,1399743903,"274151322000083","019011112586793",27.99,46.80,0,335.74,401.26,228.3,218.4,0.902,113100.6,113100.6,726,0,0,0,L,1151911521,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743927,597482.00
05/10/2014 13:45,0,8.406,ACTIVE,220.97,370.90,59.970,1399743903,"274151322000076","019011112586793",28.84,46.00,0,337.54,405.17,245.4,234.9,0.937,114111.2,114111.2,733,0,0,0,L,1151911521,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743929,597483.00
05/10/2014 13:45,0,5.352,ACTIVE,219.84,425.31,59.965,1399743903,"274151322000094","019011112586793",39.26,40.00,0,399.46,468.59,214.6,205.2,0.822,62327.8,62327.8,735,0,0,0,L,1151911521,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743931,597484.00
05/10/2014 13:45,0,8.094,ACTIVE,219.84,368.50,59.965,1399743903,"274151322000052","019011112586793",28.03,46.20,0,335.44,401.26,229.7,219.8,0.893,113084.7,113084.7,718,0,0,0,L,1151911521,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743933,597485.00
05/10/2014 13:45,0,8.039,ACTIVE,220.06,358.88,59.938,1399743903,"274151322000085","019011112586793",28.65,41.30,0,335.44,402.77,233.0,222.9,0.862,112529.6,112529.6,718,0,0,0,L,1151911521,0,126.30,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743934,597486.00
05/10/2014 13:45,0,8.039,ACTIVE,220.06,355.58,59.959,1399743903,"274151322000087","019011112586793",26.40,72.30,0,335.74,398.26,215.0,205.6,0.804,108809.7,108809.7,720,0,0,0,L,1151911521,0,125.85,125.85,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399743998,597487.00
05/10/2014 13:45,0,7.998,ACTIVE,219.84,370.30,59.965,1399743903,"274151322000088","019011112586793",28.13,40.60,0,336.04,400.66,227.8,218.0,0.844,108663.7,108663.7,722,0,0,0,L,1151911521,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744000,597488.00
05/10/2014 13:45,0,8.439,ACTIVE,220.06,379.92,59.965,1399743903,"274151322000095","019011112586793",28.55,46.40,0,335.14,404.27,243.9,233.5,0.897,112833.5,112833.5,721,0,0,0,L,1151911521,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744002,597489.00
05/10/2014 13:45,0,5.502,ACTIVE,221.19,438.23,59.949,1399743903,"274151322000068","019011112586793",38.39,42.50,0,397.66,465.58,214.0,204.6,0.804,60078.9,60078.9,730,0,0,0,L,1151911521,0,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744004,597490.00
05/10/2014 13:45,0,8.012,ACTIVE,220.06,362.49,59.965,1399743903,"274151322000054","019011112586793",28.53,40.80,0,335.74,402.46,231.3,221.4,0.866,111329.2,111329.2,718,0,0,0,L,1151911521,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744005,597491.00
05/10/2014 14:01,1,7.591,ACTIVE,218.8,327.01,60.00,1399744864,"040051121000097","019011112586793",25.85,29,0.863,315.88,392.95,195.3,187.6,0.847,289729.39999998,289776.79999998,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744866,597492.00
05/10/2014 14:01,1,7.582,ACTIVE,218.7,343.05,60.00,1399744864,"040051121000095","019011112586793",23.26,26,0.780,317.59,386.57,175.5,169.5,0.765,253582.39999999,253625.09999998,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744868,597493.00
05/10/2014 14:01,1,4.935,ACTIVE,219.0,367.32,60.00,1399744864,"033051125000132","019011112586793",34.23,29,0.742,318.59,385.53,168.1,161.8,0.733,235991.19999955,236031.69999955,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744871,597494.00
05/10/2014 14:01,1,4.872,ACTIVE,218.8,357.73,60.00,1399744864,"033051125000135","019011112586793",34.07,27,0.734,318.65,385.64,165.1,159.8,0.725,232230.8999999,232270.9999999,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744873,597495.00
05/10/2014 14:01,1,7.522,ACTIVE,217.8,325.80,60.00,1399744864,"040051121000116","019011112586793",25.72,27,0.853,315.80,390.49,192.5,184.5,0.837,273636.59999986,273682.99999986,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744875,597496.00
05/10/2014 14:01,1,7.710,ACTIVE,218.4,381.37,60.00,1399744864,"040051121000068","019011112586793",23.23,28,0.788,317.42,388.79,178.2,171.1,0.780,258733.70000004,258776.90000002,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744877,597497.00
05/10/2014 14:01,1,4.787,ACTIVE,219.0,334.60,60.00,1399744864,"033051125000118","019011112586793",42.61,29,0.901,312.50,398.90,202.9,196.3,0.886,300337.60000002,300386.40000003,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744693,597498.00
05/10/2014 14:01,1,4.793,ACTIVE,219.0,350.21,60.00,1399744864,"033051125000150","019011112586793",42.59,27,0.900,312.88,398.90,203.1,196.1,0.881,303190.89999967,303239.89999967,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744695,597499.00
05/10/2014 14:01,1,7.720,ACTIVE,219.1,384.12,60.00,1399744864,"040051121000185","019011112586793",25.30,29,0.860,318.13,393.09,194.4,187.5,0.841,273653.00000006,273700.20000006,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744698,597500.00
05/10/2014 14:01,1,7.760,ACTIVE,218.1,341.93,60.00,1399744864,"040051121000195","019011112586793",25.42,32,0.866,317.33,392.33,196.3,187.6,0.847,276051.40000016,276098.70000016,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744700,597501.00
05/10/2014 14:01,0,7.869,ACTIVE,218.93,384.13,59.959,1399744864,"274151322000083","019011112586793",28.43,47.50,0,334.84,403.07,226.6,216.8,0.893,113155.1,113155.1,727,0,0,0,L,1151911521,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744702,597502.00
05/10/2014 14:01,0,8.328,ACTIVE,220.52,359.78,59.933,1399744864,"274151322000076","019011112586793",28.78,46.40,0,335.14,405.17,242.5,232.1,0.932,114169.8,114169.8,734,0,0,0,L,1151911521,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744703,597503.00
05/10/2014 14:01,0,5.188,ACTIVE,219.39,450.56,59.949,1399744864,"274151322000094","019011112586793",39.88,40.80,0,397.05,470.39,209.7,200.5,0.791,62378.6,62378.6,736,0,0,0,L,1151911521,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744705,597504.00
05/10/2014 14:01,0,7.938,ACTIVE,219.16,376.01,59.959,1399744864,"274151322000052","019011112586793",28.25,47.00,0,334.54,402.46,227.2,217.4,0.875,113139.5,113139.5,719,0,0,0,L,1151911521,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744707,597505.00
05/10/2014 14:01,0,7.969,ACTIVE,219.61,355.58,59.959,1399744864,"274151322000085","019011112586793",28.61,42.00,0,335.14,403.97,230.7,220.7,0.871,112585.2,112585.2,719,0,0,0,L,1151911521,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744708,597506.00
05/10/2014 14:01,0,7.885,ACTIVE,219.39,380.22,59.959,1399744864,"274151322000087","019011112586793",26.68,74.00,0,335.44,399.76,212.8,203.4,0.804,108860.9,108860.9,721,0,0,0,L,1151911521,0,124.94,125.62,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744710,597507.00
05/10/2014 14:01,0,7.924,ACTIVE,219.39,384.73,59.959,1399744864,"274151322000088","019011112586793",28.09,41.30,0,335.44,402.46,225.3,215.5,0.826,108718.0,108718.0,723,0,0,0,L,1151911521,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744712,597508.00
05/10/2014 14:01,0,8.307,ACTIVE,219.16,363.99,59.959,1399744864,"274151322000095","019011112586793",28.77,46.80,0,334.24,406.37,241.8,231.4,0.897,112891.6,112891.6,722,0,0,0,L,1151911521,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744714,597509.00
05/10/2014 14:01,0,5.256,ACTIVE,220.74,428.01,59.959,1399744864,"274151322000068","019011112586793",39.70,43.60,0,397.66,472.20,210.2,200.9,0.791,60129.7,60129.7,731,0,0,0,L,1151911521,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744715,597510.00
05/10/2014 14:01,0,7.967,ACTIVE,219.84,384.43,59.954,1399744864,"274151322000054","019011112586793",28.35,41.80,0,333.63,404.27,228.6,218.7,0.849,111384.3,111384.3,719,0,0,0,L,1151911521,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399744717,597511.00
05/10/2014 14:16,1,7.542,ACTIVE,219.4,370.42,60.03,1399745764,"040051121000097","019011112586793",25.71,29,0.851,317.21,392.56,192.9,185.5,0.839,289776.79999998,289823.19999998,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745766,597512.00
05/10/2014 14:16,1,4.839,ACTIVE,219.2,338.07,60.00,1399745764,"033051125000132","019011112586793",34.50,30,0.730,315.22,383.52,166.1,159.2,0.728,236031.69999955,236071.69999955,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745585,597513.00
05/10/2014 14:16,1,4.786,ACTIVE,219.2,374.35,60.03,1399745764,"033051125000135","019011112586793",34.28,27,0.723,319.49,383.94,163.2,157.7,0.716,232270.9999999,232310.5999999,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745587,597514.00
05/10/2014 14:16,1,7.465,ALERT,218.4,326.52,60.00,1399745764,"040051121000116","019011112586793",25.67,28,0.844,317.44,389.46,190.6,183.4,0.833,273682.99999986,273728.79999986,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399745590,597515.00
05/10/2014 14:16,1,7.626,ACTIVE,219.7,380.65,60.00,1399745764,"040051121000068","019011112586793",23.22,28,0.778,318.17,387.36,176.2,170.0,0.771,258776.90000002,258819.50000002,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745592,597516.00
05/10/2014 14:16,1,4.815,ACTIVE,219.0,385.39,60.03,1399745764,"033051125000118","019011112586793",42.42,30,0.902,313.70,398.60,203.2,195.9,0.887,300386.40000003,300435.30000001,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745594,597517.00
05/10/2014 14:16,1,4.825,ACTIVE,219.9,377.27,60.03,1399745764,"033051125000150","019011112586793",42.40,28,0.901,314.33,398.44,203.6,197.0,0.876,303239.89999967,303288.89999967,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745596,597518.00
05/10/2014 14:16,1,7.642,ACTIVE,219.7,344.63,60.00,1399745764,"040051121000185","019011112586793",25.24,30,0.848,319.25,391.59,191.9,185.2,0.828,273700.20000006,273746.70000006,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745599,597519.00
05/10/2014 14:16,1,7.715,ACTIVE,219.4,328.69,60.00,1399745764,"040051121000195","019011112586793",25.30,32,0.854,318.28,391.14,194.3,186.4,0.838,276098.70000016,276145.20000016,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745601,597520.00
05/10/2014 14:16,0,7.869,ACTIVE,219.16,380.82,59.959,1399745764,"274151322000083","019011112586793",28.23,48.30,0,335.14,401.86,224.6,214.9,0.897,113209.0,113209.0,728,0,0,0,L,1151911521,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745602,597521.00
05/10/2014 14:16,0,8.131,ACTIVE,220.74,374.81,59.933,1399745764,"274151322000076","019011112586793",29.12,46.80,0,335.74,404.87,239.4,229.2,0.919,114227.5,114227.5,735,0,0,0,L,1151911521,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745604,597522.00
05/10/2014 14:16,0,5.273,ACTIVE,219.84,424.41,59.965,1399745764,"274151322000094","019011112586793",39.10,41.50,0,396.45,469.49,208.8,199.6,0.800,62428.7,62428.7,737,0,0,0,L,1151911521,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745606,597523.00
05/10/2014 14:16,0,7.865,ACTIVE,219.84,384.73,59.933,1399745764,"274151322000052","019011112586793",28.23,48.30,0,334.54,401.56,224.7,214.9,0.844,113193.5,113193.5,720,0,0,0,L,1151911521,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745608,597524.00
05/10/2014 14:16,0,7.820,ACTIVE,219.84,364.59,59.959,1399745764,"274151322000085","019011112586793",28.78,42.50,0,334.54,402.77,227.9,218.0,0.853,112640.0,112640.0,720,0,0,0,L,1151911521,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745609,597525.00
05/10/2014 14:16,0,7.816,ACTIVE,219.61,367.90,59.959,1399745764,"274151322000087","019011112586793",26.64,74.30,0,334.84,398.26,210.8,201.5,0.787,108911.5,108911.5,722,0,0,0,L,1151911521,0,125.40,125.62,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745611,597526.00
05/10/2014 14:16,0,7.865,ACTIVE,220.06,356.78,59.959,1399745764,"274151322000088","019011112586793",27.95,42.30,0,334.84,400.96,222.6,212.9,0.818,108771.5,108771.5,724,0,0,0,L,1151911521,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745613,597527.00
05/10/2014 14:16,0,8.238,ACTIVE,219.61,360.08,59.959,1399745764,"274151322000095","019011112586793",28.75,46.20,0,333.63,406.07,239.6,229.3,0.893,112949.2,112949.2,723,0,0,0,L,1151911521,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745615,597528.00
05/10/2014 14:16,0,5.211,ACTIVE,220.74,448.15,59.954,1399745764,"274151322000068","019011112586793",39.54,43.80,0,397.96,472.20,209.1,199.9,0.791,60179.8,60179.8,732,0,0,0,L,1151911521,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745617,597529.00
05/10/2014 14:16,0,7.863,ACTIVE,220.06,358.88,59.959,1399745764,"274151322000054","019011112586793",28.37,42.50,0,334.24,402.16,225.9,216.1,0.844,111438.7,111438.7,720,0,0,0,L,1151911521,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745618,597530.00
05/10/2014 14:16,1,7.501,ACTIVE,219.6,330.67,60.00,1399745764,"040051121000095","019011112586793",23.21,26,0.768,318.50,385.76,173.2,168.1,0.752,253625.09999998,253668.89999999,258,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399745620,597531.00
05/10/2014 14:34,1,7.382,ACTIVE,218.6,342.92,60.03,1399746856,"040051121000097","019011112586793",25.81,30,0.842,315.59,391.13,189.5,183.0,0.825,289823.19999998,289878.59999998,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746858,597532.00
05/10/2014 14:34,1,7.366,ACTIVE,218.0,358.52,60.00,1399746856,"040051121000095","019011112586793",23.26,26,0.761,317.01,384.96,170.5,164.7,0.752,253668.89999999,253717.29999997,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746860,597533.00
05/10/2014 14:34,1,4.764,ACTIVE,218.2,362.48,60.03,1399746856,"033051125000132","019011112586793",34.37,30,0.722,318.60,384.52,162.9,156.6,0.718,236071.69999955,236119.39999954,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746863,597534.00
05/10/2014 14:34,1,4.706,ACTIVE,218.3,338.34,60.00,1399746856,"033051125000135","019011112586793",34.23,28,0.716,317.22,384.29,160.3,155.0,0.708,232310.5999999,232357.7999999,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746865,597535.00
05/10/2014 14:34,1,7.339,ACTIVE,217.2,345.92,60.03,1399746856,"040051121000116","019011112586793",25.64,28,0.835,315.98,389.64,187.3,179.9,0.821,273728.79999986,273783.59999986,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746867,597536.00
05/10/2014 14:34,1,7.412,ACTIVE,217.9,349.76,60.03,1399746856,"040051121000068","019011112586793",23.45,29,0.767,316.80,387.51,173.0,166.2,0.762,258819.50000002,258870.10000002,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746869,597537.00
05/10/2014 14:34,1,4.856,ACTIVE,218.3,367.54,60.03,1399746856,"033051125000118","019011112586793",42.09,30,0.905,311.82,398.26,203.4,196.1,0.890,300435.30000001,300494.5,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746872,597538.00
05/10/2014 14:34,1,4.841,ACTIVE,218.2,371.82,60.03,1399746856,"033051125000150","019011112586793",42.14,28,0.909,313.78,397.28,203.0,196.9,0.888,303288.89999967,303348.29999967,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746874,597539.00
05/10/2014 14:34,1,7.454,ACTIVE,218.3,353.18,60.03,1399746856,"040051121000185","019011112586793",25.40,30,0.837,317.95,390.47,188.4,181.7,0.822,273746.70000006,273802.00000006,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746876,597540.00
05/10/2014 14:34,1,7.498,ACTIVE,217.4,334.09,60.00,1399746856,"040051121000195","019011112586793",25.51,32,0.843,316.68,390.53,190.4,182.2,0.833,276145.20000016,276200.90000016,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746879,597541.00
05/10/2014 14:34,0,7.771,ACTIVE,218.26,358.88,59.965,1399746856,"274151322000083","019011112586793",28.07,49.00,0,336.64,401.86,220.7,211.1,0.879,113273.5,113273.5,729,0,0,0,L,1151911521,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746880,597542.00
05/10/2014 14:34,0,8.062,ACTIVE,219.61,379.62,59.965,1399746856,"274151322000076","019011112586793",28.82,47.80,0,335.14,405.47,235.2,225.1,0.910,114296.3,114296.3,736,0,0,0,L,1151911521,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746882,597543.00
05/10/2014 14:34,0,5.094,ACTIVE,218.48,430.42,59.965,1399746856,"274151322000094","019011112586793",39.68,41.80,0,396.75,471.60,205.0,195.9,0.795,62488.4,62488.4,738,0,0,0,L,1151911521,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746884,597544.00
05/10/2014 14:34,0,7.645,ACTIVE,218.93,354.67,59.970,1399746856,"274151322000052","019011112586793",28.51,48.00,0,334.24,401.26,220.6,211.0,0.835,113258.0,113258.0,721,0,0,0,L,1151911521,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746885,597545.00
05/10/2014 14:34,0,7.750,ACTIVE,218.71,379.62,59.965,1399746856,"274151322000085","019011112586793",28.43,42.80,0,335.14,402.46,223.0,213.3,0.835,112705.4,112705.4,721,0,0,0,L,1151911521,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746887,597546.00
05/10/2014 14:34,0,7.627,ACTIVE,218.71,376.01,59.965,1399746856,"274151322000087","019011112586793",26.88,74.70,0,335.74,398.86,207.2,198.1,0.787,108972.0,108972.0,723,0,0,0,L,1151911521,0,124.94,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746889,597547.00
05/10/2014 14:34,0,7.637,ACTIVE,218.48,371.51,59.970,1399746856,"274151322000088","019011112586793",28.21,41.80,0,335.44,401.56,217.9,208.4,0.818,108835.3,108835.3,725,0,0,0,L,1151911521,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746891,597548.00
05/10/2014 14:34,0,8.037,ACTIVE,218.26,355.88,59.970,1399746856,"274151322000095","019011112586793",28.88,46.40,0,334.84,405.47,235.1,225.0,0.871,113018.0,113018.0,724,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746892,597549.00
05/10/2014 14:34,0,5.037,ACTIVE,219.84,438.23,59.965,1399746856,"274151322000068","019011112586793",39.98,43.40,0,396.45,471.60,204.9,195.9,0.782,60239.6,60239.6,733,0,0,0,L,1151911521,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746894,597550.00
05/10/2014 14:34,0,7.672,ACTIVE,218.93,360.69,59.970,1399746856,"274151322000054","019011112586793",28.47,42.50,0,335.14,403.07,221.4,211.8,0.840,111503.5,111503.5,721,0,0,0,L,1151911521,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399746896,597551.00
05/10/2014 14:46,1,7.206,ACTIVE,218.9,381.51,60.00,1399747568,"040051121000097","019011112586793",25.70,30,0.816,315.78,389.08,184.3,177.4,0.803,289878.59999998,289914.09999998,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747570,597552.00
05/10/2014 14:46,1,7.257,ACTIVE,218.2,335.37,60.00,1399747568,"040051121000095","019011112586793",22.97,27,0.740,317.06,381.89,165.8,160.3,0.725,253717.29999997,253749.29999997,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747573,597553.00
05/10/2014 14:46,1,4.652,ACTIVE,218.7,369.19,60.00,1399747568,"033051125000132","019011112586793",34.31,30,0.702,318.18,380.65,158.8,152.7,0.700,236119.39999954,236149.89999954,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747575,597554.00
05/10/2014 14:46,1,4.577,ACTIVE,218.6,347.04,60.00,1399747568,"033051125000135","019011112586793",34.21,28,0.693,317.39,381.15,155.8,150.8,0.685,232357.7999999,232387.8999999,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747577,597555.00
05/10/2014 14:46,1,7.195,ACTIVE,217.5,325.22,60.00,1399747568,"040051121000116","019011112586793",25.53,29,0.811,315.99,387.15,182.8,175.1,0.799,273783.59999986,273818.59999986,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747579,597556.00
