ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 14:46,1,7.311,ACTIVE,218.1,330.52,60.00,1399747568,"040051121000068","019011112586793",23.18,29,0.748,316.13,385.68,168.6,162.2,0.742,258870.10000002,258902.40000002,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747582,597557.00
05/10/2014 14:46,1,4.931,ACTIVE,218.0,326.87,60.00,1399747568,"033051125000118","019011112586793",41.39,30,0.905,312.51,394.93,203.1,195.1,0.885,300494.5,300533,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747584,597558.00
05/10/2014 14:46,1,4.956,ACTIVE,217.9,385.98,60.03,1399747568,"033051125000150","019011112586793",41.19,29,0.905,313.66,394.14,203.1,195.7,0.883,303348.29999967,303386.89999967,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747586,597559.00
05/10/2014 14:46,1,7.339,ACTIVE,218.5,331.84,60.03,1399747568,"040051121000185","019011112586793",25.15,30,0.814,316.53,388.14,183.7,176.9,0.805,273802.00000006,273837.30000006,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747588,597560.00
05/10/2014 14:46,1,7.389,ACTIVE,218.1,346.07,60.03,1399747568,"040051121000195","019011112586793",25.31,32,0.823,316.79,388.26,186.1,177.9,0.809,276200.90000016,276236.40000016,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747590,597561.00
05/10/2014 14:46,0,7.562,ACTIVE,218.93,357.38,59.959,1399747568,"274151322000083","019011112586793",28.23,49.00,0,337.54,400.66,216.2,206.8,0.866,113314.7,113314.7,730,0,0,0,L,1151911521,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747592,597562.00
05/10/2014 14:46,0,7.943,ACTIVE,219.84,378.72,59.986,1399747568,"274151322000076","019011112586793",28.61,48.00,0,336.04,404.27,230.0,220.1,0.888,114340.2,114340.2,737,0,0,0,L,1151911521,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747594,597563.00
05/10/2014 14:46,0,4.971,ACTIVE,218.93,447.25,59.959,1399747568,"274151322000094","019011112586793",39.72,41.80,0,399.16,466.19,198.9,190.1,0.756,62526.5,62526.5,739,0,0,0,L,1151911521,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747596,597564.00
05/10/2014 14:46,0,7.564,ACTIVE,218.93,372.11,59.954,1399747568,"274151322000052","019011112586793",28.17,48.00,0,336.94,400.96,215.6,206.2,0.831,113299.1,113299.1,722,0,0,0,L,1151911521,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747346,597565.00
05/10/2014 14:46,0,7.555,ACTIVE,218.71,370.30,59.933,1399747568,"274151322000085","019011112586793",28.61,43.60,0,337.24,402.16,218.8,209.2,0.822,112747.1,112747.1,722,0,0,0,L,1151911521,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747348,597566.00
05/10/2014 14:46,0,7.500,ACTIVE,219.16,360.08,59.959,1399747568,"274151322000087","019011112586793",26.76,75.30,0,337.24,397.96,203.2,194.2,0.773,109010.7,109010.7,724,0,0,0,L,1151911521,0,124.94,125.62,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747350,597567.00
05/10/2014 14:46,0,7.471,ACTIVE,218.93,368.20,59.965,1399747568,"274151322000088","019011112586793",28.23,42.30,0,337.54,400.36,213.4,204.1,0.791,108876.0,108876.0,726,0,0,0,L,1151911521,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747351,597568.00
05/10/2014 14:46,0,7.959,ACTIVE,218.71,381.12,59.965,1399747568,"274151322000095","019011112586793",28.65,46.40,0,337.24,404.57,230.8,220.9,0.862,113061.9,113061.9,725,0,0,0,L,1151911521,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747353,597569.00
05/10/2014 14:46,0,4.961,ACTIVE,219.84,450.86,59.959,1399747568,"274151322000068","019011112586793",39.86,44.00,0,400.96,470.09,200.2,191.4,0.760,60277.7,60277.7,734,0,0,0,L,1151911521,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747355,597570.00
05/10/2014 14:46,0,7.518,ACTIVE,218.93,371.21,59.965,1399747568,"274151322000054","019011112586793",28.53,42.30,0,337.54,402.77,216.8,207.3,0.818,111544.8,111544.8,722,0,0,0,L,1151911521,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399747357,597571.00
05/10/2014 15:01,1,7.013,ACTIVE,219.4,365.31,60.03,1399748479,"040051121000097","019011112586793",25.85,30,0.797,317.59,389.42,180.4,173.3,0.787,289914.09999998,289958.29999998,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748482,597572.00
05/10/2014 15:01,1,7.030,ACTIVE,218.9,368.09,60.07,1399748479,"040051121000095","019011112586793",23.21,27,0.719,317.97,382.34,162.4,156.7,0.713,253749.29999997,253789.09999998,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748484,597573.00
05/10/2014 15:01,1,4.514,ACTIVE,218.9,336.23,60.03,1399748479,"033051125000132","019011112586793",34.42,31,0.682,316.21,380.85,154.6,148.5,0.680,236149.89999954,236187.69999955,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748486,597574.00
05/10/2014 15:01,1,4.469,ACTIVE,219.2,334.90,60.03,1399748479,"033051125000135","019011112586793",34.25,28,0.675,318.85,380.36,152.3,147.1,0.673,232387.8999999,232425.3999999,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748488,597575.00
05/10/2014 15:01,1,6.972,ALERT,218.4,361.47,60.03,1399748479,"040051121000116","019011112586793",25.68,29,0.792,316.14,385.79,178.2,171.0,0.782,273818.59999986,273862.39999986,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399748491,597576.00
05/10/2014 15:01,1,7.106,ACTIVE,219.1,325.78,60.03,1399748479,"040051121000068","019011112586793",23.27,30,0.729,317.58,383.58,164.5,158.5,0.726,258902.40000002,258942.70000002,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748493,597577.00
05/10/2014 15:01,1,5.164,ACTIVE,218.7,360.62,60.03,1399748479,"033051125000118","019011112586793",39.43,31,0.901,313.38,394.77,202.6,195.7,0.882,300533,300582.5,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748496,597578.00
05/10/2014 15:01,1,5.149,ACTIVE,218.8,384.93,60.07,1399748479,"033051125000150","019011112586793",39.48,29,0.899,315.03,395.07,202.3,195.0,0.884,303386.89999967,303436.59999967,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748498,597579.00
05/10/2014 15:01,1,7.117,ACTIVE,219.2,375.51,60.03,1399748479,"040051121000185","019011112586793",25.33,31,0.795,318.39,387.55,179.4,173.0,0.783,273837.30000006,273881.60000006,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748501,597580.00
05/10/2014 15:01,1,7.173,ACTIVE,218.1,371.28,60.03,1399748479,"040051121000195","019011112586793",25.36,32,0.801,317.99,387.23,181.0,173.0,0.785,276236.40000016,276280.70000016,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748503,597581.00
05/10/2014 15:01,0,7.314,ACTIVE,218.93,358.88,59.991,1399748479,"274151322000083","019011112586793",28.43,48.00,0,337.54,399.46,210.5,201.2,0.840,113366.3,113366.3,731,0,0,0,L,1151911521,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748505,597582.00
05/10/2014 15:01,0,7.715,ACTIVE,219.84,382.93,59.981,1399748479,"274151322000076","019011112586793",28.69,47.80,0,335.44,402.77,223.9,214.2,0.849,114395.1,114395.1,738,0,0,0,L,1151911521,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748506,597583.00
05/10/2014 15:01,0,4.717,ACTIVE,219.39,448.75,60.007,1399748479,"274151322000094","019011112586793",40.37,42.00,0,401.26,467.99,193.2,184.5,0.742,62574.1,62574.1,740,0,0,0,L,1151911521,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748508,597584.00
05/10/2014 15:01,0,7.320,ACTIVE,219.39,369.10,60.012,1399748479,"274151322000052","019011112586793",28.35,48.50,0,336.64,399.46,210.0,200.7,0.773,113350.6,113350.6,723,0,0,0,L,1151911521,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748510,597585.00
05/10/2014 15:01,0,7.301,ACTIVE,219.39,360.69,59.954,1399748479,"274151322000085","019011112586793",28.77,43.80,0,337.24,401.86,212.6,203.3,0.800,112799.2,112799.2,723,0,0,0,L,1151911521,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748511,597586.00
05/10/2014 15:01,0,7.354,ACTIVE,219.16,377.82,59.991,1399748479,"274151322000087","019011112586793",26.48,76.00,0,338.14,397.05,197.2,188.4,0.751,109059.1,109059.1,725,0,0,0,L,1151911521,0,125.17,125.62,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748513,597587.00
05/10/2014 15:01,0,7.199,ACTIVE,219.16,358.58,59.986,1399748479,"274151322000088","019011112586793",28.51,42.30,0,337.24,399.16,207.8,198.6,0.773,108926.9,108926.9,727,0,0,0,L,1151911521,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748515,597588.00
05/10/2014 15:01,0,7.746,ACTIVE,218.93,383.53,59.986,1399748479,"274151322000095","019011112586793",28.55,46.20,0,337.24,402.77,223.7,214.0,0.822,113116.9,113116.9,726,0,0,0,L,1151911521,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748517,597589.00
05/10/2014 15:01,0,4.785,ACTIVE,220.29,437.63,59.981,1399748479,"274151322000068","019011112586793",39.92,45.00,0,394.05,470.69,192.7,184.0,0.716,60325.3,60325.3,735,0,0,0,L,1151911521,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748518,597590.00
05/10/2014 15:01,0,7.303,ACTIVE,219.39,364.89,59.975,1399748479,"274151322000054","019011112586793",28.55,43.20,0,337.24,400.96,211.2,201.9,0.782,111596.4,111596.4,723,0,0,0,L,1151911521,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399748520,597591.00
05/10/2014 15:15,1,6.810,ACTIVE,218.4,376.04,60.00,1399749311,"040051121000097","019011112586793",25.67,30,0.770,304.15,388.00,173.9,166.9,0.763,289958.29999998,289997.79999998,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749316,597592.00
05/10/2014 15:15,1,6.805,ACTIVE,218.2,325.70,60.00,1399749311,"040051121000095","019011112586793",23.11,28,0.696,304.65,381.64,156.5,150.8,0.687,253789.09999998,253824.7,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749319,597593.00
05/10/2014 15:15,1,4.360,ACTIVE,218.9,330.93,60.00,1399749311,"033051125000132","019011112586793",34.40,31,0.658,304.81,380.08,149.2,143.4,0.662,236187.69999955,236221.49999956,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749322,597594.00
05/10/2014 15:15,1,4.315,ACTIVE,218.8,332.90,60.03,1399749311,"033051125000135","019011112586793",34.18,28,0.652,304.10,381.21,146.8,141.9,0.652,232425.3999999,232458.8999999,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749325,597595.00
05/10/2014 15:15,1,6.741,ACTIVE,217.9,326.54,60.00,1399749311,"040051121000116","019011112586793",25.68,29,0.764,301.74,386.15,172.2,165.5,0.756,273862.39999986,273901.49999986,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749329,597596.00
05/10/2014 15:15,1,6.853,ACTIVE,218.7,369.89,60.03,1399749311,"040051121000068","019011112586793",23.26,30,0.702,305.27,382.39,158.6,152.5,0.703,258942.70000002,258978.70000002,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749332,597597.00
05/10/2014 15:15,1,4.985,ACTIVE,218.1,362.13,60.00,1399749311,"033051125000118","019011112586793",39.34,31,0.869,300.10,393.63,195.2,188.0,0.850,300582.5,300626.80000001,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749335,597598.00
05/10/2014 15:15,1,4.958,ACTIVE,218.3,326.98,60.03,1399749311,"033051125000150","019011112586793",39.46,30,0.868,300.71,394.96,194.7,188.0,0.853,303436.59999967,303480.89999967,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749339,597599.00
05/10/2014 15:15,1,6.830,ACTIVE,218.3,325.14,60.03,1399749311,"040051121000185","019011112586793",25.42,31,0.769,305.67,387.31,172.7,167.0,0.756,273881.60000006,273921.20000006,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749342,597600.00
05/10/2014 15:15,1,6.887,ACTIVE,217.8,330.26,60.03,1399749311,"040051121000195","019011112586793",25.45,32,0.772,302.08,387.13,174.4,166.8,0.764,276280.70000016,276320.40000016,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749345,597601.00
05/10/2014 15:15,0,7.154,ACTIVE,218.71,357.38,59.975,1399749311,"274151322000083","019011112586793",28.07,48.00,0,325.82,400.06,203.5,194.5,0.809,113412.6,113412.6,732,0,0,0,L,1151911521,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749348,597602.00
05/10/2014 15:15,0,7.387,ACTIVE,219.61,379.02,59.981,1399749311,"274151322000076","019011112586793",28.90,47.00,0,324.62,403.97,216.2,206.7,0.831,114444.4,114444.4,739,0,0,0,L,1151911521,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749351,597603.00
05/10/2014 15:15,0,4.746,ACTIVE,219.16,426.21,59.986,1399749311,"274151322000094","019011112586793",39.00,41.50,0,397.05,464.98,188.7,180.2,0.720,62616.8,62616.8,741,0,0,0,L,1151911521,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749353,597604.00
05/10/2014 15:15,0,7.084,ACTIVE,218.93,368.50,59.965,1399749311,"274151322000052","019011112586793",28.27,47.80,0,324.62,399.46,202.7,193.7,0.778,113396.8,113396.8,724,0,0,0,L,1151911521,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749356,597605.00
05/10/2014 15:15,0,7.092,ACTIVE,219.16,375.11,59.970,1399749311,"274151322000085","019011112586793",28.63,43.00,0,326.12,400.96,205.6,196.5,0.769,112846.1,112846.1,724,0,0,0,L,1151911521,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749359,597606.00
05/10/2014 15:15,0,7.070,ACTIVE,218.93,361.29,59.965,1399749311,"274151322000087","019011112586793",26.66,75.70,0,325.52,396.75,190.9,182.4,0.720,109102.7,109102.7,726,0,0,0,L,1151911521,0,125.17,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749362,597607.00
05/10/2014 15:15,0,7.014,ACTIVE,219.16,358.88,59.996,1399749311,"274151322000088","019011112586793",28.21,42.50,0,326.42,399.46,200.4,191.5,0.747,108972.8,108972.8,728,0,0,0,L,1151911521,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749301,597608.00
05/10/2014 15:15,0,7.480,ACTIVE,218.93,379.32,59.970,1399749311,"274151322000095","019011112586793",28.61,46.20,0,325.82,403.97,216.7,207.2,0.809,113166.6,113166.6,727,0,0,0,L,1151911521,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749369,597609.00
05/10/2014 15:15,0,4.824,ACTIVE,219.84,430.12,59.970,1399749311,"274151322000068","019011112586793",38.51,44.00,0,395.55,469.19,187.7,179.2,0.712,60368.4,60368.4,736,0,0,0,L,1151911521,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749372,597610.00
05/10/2014 15:15,0,7.031,ACTIVE,218.93,374.21,59.970,1399749311,"274151322000054","019011112586793",28.61,42.80,0,326.72,400.66,203.5,194.5,0.765,111643.3,111643.3,724,0,0,0,L,1151911521,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749374,597611.00
05/10/2014 15:15,1,6.800,ACTIVE,217.7,349.56,60.03,1399749355,"040051121000097","019011112586793",25.70,30,0.770,317.22,384.99,173.9,166.7,0.762,289997.79999998,290005.59999998,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749357,597612.00
05/10/2014 15:15,1,6.765,ACTIVE,218.1,372.85,60.03,1399749355,"040051121000095","019011112586793",23.25,27,0.698,318.41,380.03,156.5,151.4,0.688,253824.7,253831.79999996,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749359,597613.00
05/10/2014 15:15,1,4.315,ACTIVE,218.4,352.63,60.03,1399749355,"033051125000132","019011112586793",34.65,31,0.658,320.33,378.07,148.8,142.8,0.660,236221.49999956,236228.29999957,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749362,597614.00
05/10/2014 15:15,1,4.282,ACTIVE,218.2,344.40,60.03,1399749355,"033051125000135","019011112586793",34.41,28,0.653,319.15,378.23,146.6,141.4,0.650,232458.8999999,232465.2999999,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749364,597615.00
05/10/2014 15:15,1,6.753,ACTIVE,217.8,325.75,60.00,1399749355,"040051121000116","019011112586793",25.57,29,0.763,317.15,384.30,171.8,165.1,0.751,273901.49999986,273909.09999986,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749496,597616.00
05/10/2014 15:15,1,6.793,ACTIVE,218.3,375.01,60.00,1399749355,"040051121000068","019011112586793",23.42,30,0.701,317.54,380.39,158.3,152.3,0.698,258978.70000002,258985.80000002,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749499,597617.00
05/10/2014 15:15,1,4.926,ACTIVE,217.7,360.15,60.03,1399749355,"033051125000118","019011112586793",39.68,31,0.866,316.26,390.93,194.5,187.2,0.844,300626.80000001,300635.60000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749502,597618.00
05/10/2014 15:15,1,4.905,ACTIVE,218.7,329.03,60.03,1399749355,"033051125000150","019011112586793",39.79,30,0.867,315.75,390.40,194.2,187.9,0.850,303480.89999967,303489.69999967,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749506,597619.00
05/10/2014 15:15,1,6.832,ACTIVE,218.6,342.43,60.03,1399749355,"040051121000185","019011112586793",25.38,31,0.766,318.14,384.07,172.5,166.6,0.753,273921.20000006,273928.80000006,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749509,597620.00
05/10/2014 15:15,1,6.887,ACTIVE,218.5,330.73,60.03,1399749355,"040051121000195","019011112586793",25.38,32,0.768,318.26,382.96,173.9,166.4,0.762,276320.40000016,276328.00000016,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749513,597621.00
05/10/2014 15:15,0,7.096,ACTIVE,218.48,374.81,59.970,1399749355,"274151322000083","019011112586793",28.27,48.50,0,338.14,395.85,202.6,193.7,0.813,113421.6,113421.6,733,0,0,0,L,1151911521,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749515,597622.00
05/10/2014 15:15,0,7.330,ACTIVE,220.06,375.41,59.959,1399749355,"274151322000076","019011112586793",29.02,47.50,0,337.54,400.36,215.2,205.8,0.822,114453.9,114453.9,740,0,0,0,L,1151911521,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749518,597623.00
05/10/2014 15:15,0,4.664,ACTIVE,219.39,425.61,59.959,1399749355,"274151322000094","019011112586793",39.44,41.80,0,404.27,462.28,186.9,178.5,0.712,62625.0,62625.0,742,0,0,0,L,1151911521,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749521,597624.00
05/10/2014 15:15,0,7.008,ACTIVE,219.39,373.61,59.991,1399749355,"274151322000052","019011112586793",28.51,48.50,0,338.44,397.66,202.1,193.2,0.751,113405.8,113405.8,725,0,0,0,L,1151911521,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749523,597625.00
05/10/2014 15:15,0,7.047,ACTIVE,219.61,361.89,59.970,1399749355,"274151322000085","019011112586793",28.73,42.50,0,339.34,397.05,204.8,195.7,0.769,112855.2,112855.2,725,0,0,0,L,1151911521,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749526,597626.00
05/10/2014 15:15,0,7.002,ACTIVE,219.16,377.82,59.975,1399749355,"274151322000087","019011112586793",26.88,75.30,0,338.44,392.85,190.5,182.0,0.725,109111.2,109111.2,727,0,0,0,L,1151911521,0,125.17,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749529,597627.00
05/10/2014 15:15,0,6.941,ACTIVE,219.16,372.71,59.970,1399749355,"274151322000088","019011112586793",28.49,42.80,0,338.14,396.15,200.2,191.3,0.747,108981.6,108981.6,729,0,0,0,L,1151911521,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749532,597628.00
05/10/2014 15:15,0,7.326,ACTIVE,218.71,354.97,59.959,1399749355,"274151322000095","019011112586793",29.06,46.40,0,338.44,399.46,215.7,206.2,0.804,113176.2,113176.2,728,0,0,0,L,1151911521,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749535,597629.00
05/10/2014 15:15,0,4.658,ACTIVE,220.06,443.04,59.959,1399749355,"274151322000068","019011112586793",39.70,44.30,0,399.76,467.99,187.5,179.1,0.707,60376.6,60376.6,737,0,0,0,L,1151911521,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749537,597630.00
05/10/2014 15:15,0,7.053,ACTIVE,219.16,358.88,59.954,1399749355,"274151322000054","019011112586793",28.45,42.30,0,338.74,397.35,203.2,194.2,0.760,111652.3,111652.3,725,0,0,0,L,1151911521,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399749540,597631.00
05/10/2014 15:30,1,6.625,ACTIVE,217.8,325.66,60.03,1399750203,"040051121000195","019011112586793",25.57,32,0.748,317.40,383.17,168.5,161.7,0.737,276328.00000016,276362.50000016,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750206,597632.00
05/10/2014 15:30,0,6.814,ACTIVE,219.16,354.67,60.012,1399750203,"274151322000085","019011112586793",28.77,42.30,0,338.44,397.66,198.4,189.6,0.747,112895.1,112895.1,726,0,0,0,L,1151911521,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750209,597633.00
05/10/2014 15:30,0,4.658,ACTIVE,220.06,443.04,59.959,1399750203,"274151322000068","019011112586793",39.70,44.30,0,399.76,467.99,187.5,179.1,0.707,60376.6,60376.6,737,0,0,0,L,1151911521,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750210,597634.00
05/10/2014 15:30,1,6.588,ACTIVE,218.0,367.61,60.07,1399750203,"040051121000068","019011112586793",23.39,29,0.680,316.85,377.55,153.3,147.1,0.680,258985.80000002,259018.30000002,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750283,597635.00
05/10/2014 15:30,1,4.772,ACTIVE,218.1,331.46,60.03,1399750203,"033051125000118","019011112586793",39.60,31,0.837,315.94,387.68,188.0,180.9,0.822,300635.60000002,300675.69999998,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750285,597636.00
05/10/2014 15:30,1,6.534,ACTIVE,218.7,343.67,60.00,1399750243,"040051121000097","019011112586793",25.85,30,0.744,316.93,383.96,168.1,161.5,0.736,290005.59999998,290042.39999998,87,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750293,597654.00
05/10/2014 15:30,1,6.517,ACTIVE,217.9,364.19,60.03,1399750243,"040051121000095","019011112586793",23.40,27,0.674,317.36,378.44,151.7,146.1,0.672,253831.79999996,253863.09999997,270,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750275,597649.00
05/10/2014 15:30,1,4.177,ACTIVE,218.3,344.76,60.03,1399750243,"033051125000132","019011112586793",34.72,30,0.638,318.55,377.14,144.3,138.3,0.641,236228.29999957,236257.89999953,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750276,597650.00
05/10/2014 15:30,1,4.160,ACTIVE,218.1,359.60,60.03,1399750243,"033051125000135","019011112586793",34.33,28,0.632,312.98,393.04,142.1,137.3,0.634,232465.2999999,232494.8999999,253,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750276,597651.00
05/10/2014 15:30,1,6.500,ACTIVE,217.6,374.45,60.03,1399750243,"040051121000116","019011112586793",25.73,28,0.739,315.40,381.30,166.4,159.3,0.734,273909.09999986,273945.09999986,85,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750296,597655.00
05/10/2014 15:30,1,6.576,ACTIVE,217.8,359.14,60.03,1399750243,"040051121000068","019011112586793",23.45,29,0.683,312.86,383.99,153.5,147.6,0.676,258985.80000002,259017.40000002,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750196,597637.00
05/10/2014 15:30,1,4.786,ACTIVE,218.0,375.94,60.03,1399750243,"033051125000118","019011112586793",39.54,31,0.841,314.86,389.73,188.3,181.6,0.823,300635.60000002,300674.5,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750199,597638.00
05/10/2014 15:30,1,4.747,ACTIVE,217.7,322.34,60.07,1399750243,"033051125000150","019011112586793",39.77,29,0.838,314.72,390.47,187.9,181.2,0.828,303489.69999967,303528.49999967,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750284,597652.00
05/10/2014 15:30,1,6.619,ACTIVE,218.2,357.62,60.03,1399750243,"040051121000185","019011112586793",25.37,30,0.742,318.00,383.25,167.1,161.0,0.739,273928.80000006,273963.10000006,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750284,597653.00
05/10/2014 15:30,0,7.096,ACTIVE,218.48,374.81,59.970,1399750243,"274151322000083","019011112586793",28.27,48.50,0,338.14,395.85,202.6,193.7,0.813,113421.6,113421.6,733,0,0,0,L,1151911521,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750205,597641.00
05/10/2014 15:30,0,7.330,ACTIVE,220.06,375.41,59.959,1399750243,"274151322000076","019011112586793",29.02,47.50,0,337.54,400.36,215.2,205.8,0.822,114453.9,114453.9,740,0,0,0,L,1151911521,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750205,597642.00
05/10/2014 15:30,0,4.664,ACTIVE,219.39,425.61,59.959,1399750243,"274151322000094","019011112586793",39.44,41.80,0,404.27,462.28,186.9,178.5,0.712,62625.0,62625.0,742,0,0,0,L,1151911521,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750206,597643.00
05/10/2014 15:30,0,7.008,ACTIVE,219.39,373.61,59.991,1399750243,"274151322000052","019011112586793",28.51,48.50,0,338.44,397.66,202.1,193.2,0.751,113405.8,113405.8,725,0,0,0,L,1151911521,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750206,597644.00
05/10/2014 15:30,0,7.002,ACTIVE,219.16,377.82,59.975,1399750243,"274151322000087","019011112586793",26.88,75.30,0,338.44,392.85,190.5,182.0,0.725,109111.2,109111.2,727,0,0,0,L,1151911521,0,125.17,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750207,597645.00
05/10/2014 15:30,0,6.941,ACTIVE,219.16,372.71,59.970,1399750243,"274151322000088","019011112586793",28.49,42.80,0,338.14,396.15,200.2,191.3,0.747,108981.6,108981.6,729,0,0,0,L,1151911521,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750208,597646.00
05/10/2014 15:30,0,7.326,ACTIVE,218.71,354.97,59.959,1399750243,"274151322000095","019011112586793",29.06,46.40,0,338.44,399.46,215.7,206.2,0.804,113176.2,113176.2,728,0,0,0,L,1151911521,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750209,597647.00
05/10/2014 15:30,0,6.799,ACTIVE,218.93,353.47,59.986,1399750243,"274151322000054","019011112586793",28.61,41.50,0,338.14,397.66,196.9,188.1,0.734,111691.2,111691.2,726,0,0,0,L,1151911521,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750275,597648.00
05/10/2014 15:30,1,6.487,ACTIVE,218.9,372.27,60.03,1399750203,"040051121000097","019011112586793",26.01,30,0.743,317.65,383.49,167.9,161.7,0.733,290042.39999998,290044.19999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750206,597656.00
05/10/2014 15:30,1,6.462,ACTIVE,218.2,362.08,60.03,1399750203,"040051121000095","019011112586793",23.50,27,0.670,318.66,376.89,151.1,145.2,0.667,253863.09999997,253866.39999998,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750208,597657.00
05/10/2014 15:30,1,4.180,ACTIVE,218.6,329.94,60.00,1399750203,"033051125000132","019011112586793",34.55,30,0.634,320.45,375.97,143.7,137.8,0.640,236257.89999953,236261.09999958,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750210,597658.00
05/10/2014 15:30,1,4.137,ACTIVE,218.6,332.32,60.00,1399750203,"033051125000135","019011112586793",34.38,28,0.628,318.89,376.69,141.5,136.7,0.628,232494.8999999,232498.0999999,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750213,597659.00
05/10/2014 15:30,1,6.478,ACTIVE,217.7,345.33,60.03,1399750203,"040051121000116","019011112586793",25.79,28,0.738,316.84,382.44,166.2,159.4,0.735,273945.09999986,273947.19999986,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750215,597660.00
05/10/2014 15:30,1,6.533,ACTIVE,218.2,330.17,60.00,1399750203,"040051121000068","019011112586793",23.54,29,0.679,317.91,378.26,153.0,147.2,0.676,259017.40000002,259020.70000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750217,597661.00
05/10/2014 15:30,1,4.766,ACTIVE,217.9,381.00,60.00,1399750203,"033051125000118","019011112586793",39.58,31,0.834,316.49,388.18,187.7,180.5,0.820,300674.5,300678.69999999,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750219,597662.00
05/10/2014 15:30,1,4.752,ACTIVE,218.2,356.44,60.00,1399750203,"033051125000150","019011112586793",39.59,29,0.834,315.97,388.30,187.2,180.9,0.822,303528.49999967,303532.69999967,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750222,597663.00
05/10/2014 15:30,1,6.606,ACTIVE,217.6,372.51,60.00,1399750203,"040051121000185","019011112586793",25.32,30,0.743,318.76,382.02,166.4,160.8,0.736,273963.10000006,273966.80000006,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750224,597664.00
05/10/2014 15:30,1,6.573,ACTIVE,217.7,324.07,60.03,1399750203,"040051121000195","019011112586793",25.66,32,0.744,318.53,381.56,167.8,160.9,0.737,276328.00000016,276366.10000016,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750226,597665.00
05/10/2014 15:30,0,6.814,ACTIVE,218.93,357.68,60.012,1399750203,"274151322000083","019011112586793",28.43,47.50,0,337.54,396.15,195.9,187.1,0.778,113466.0,113466.0,734,0,0,0,L,1151911521,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750228,597666.00
05/10/2014 15:30,0,7.084,ACTIVE,220.06,373.61,59.986,1399750203,"274151322000076","019011112586793",29.02,46.60,0,336.34,399.46,208.3,199.1,0.800,114501.0,114501.0,741,0,0,0,L,1151911521,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750230,597667.00
05/10/2014 15:30,0,4.504,ACTIVE,219.16,439.74,59.975,1399750203,"274151322000094","019011112586793",39.40,41.80,0,398.86,464.98,179.8,171.6,0.685,62665.6,62665.6,743,0,0,0,L,1151911521,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750232,597668.00
05/10/2014 15:30,0,6.768,ACTIVE,219.16,373.31,59.996,1399750203,"274151322000052","019011112586793",28.49,46.80,0,337.84,396.75,194.8,186.1,0.742,113449.9,113449.9,726,0,0,0,L,1151911521,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750233,597669.00
05/10/2014 15:30,0,6.760,ACTIVE,219.39,367.30,59.981,1399750203,"274151322000085","019011112586793",28.86,42.00,0,339.34,395.85,197.5,188.7,0.747,112899.8,112899.8,727,0,0,0,L,1151911521,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750235,597670.00
05/10/2014 15:30,0,6.725,ACTIVE,218.93,370.60,59.975,1399750203,"274151322000087","019011112586793",27.14,74.70,0,337.84,393.45,184.5,176.2,0.698,109152.6,109152.6,728,0,0,0,L,1151911521,0,125.17,125.62,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750237,597671.00
05/10/2014 15:30,0,6.730,ACTIVE,219.61,377.52,59.986,1399750203,"274151322000088","019011112586793",28.29,42.00,0,338.44,395.55,192.7,184.1,0.707,109025.0,109025.0,730,0,0,0,L,1151911521,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750239,597672.00
05/10/2014 15:30,0,7.131,ACTIVE,219.16,368.20,59.996,1399750203,"274151322000095","019011112586793",28.88,46.00,0,337.84,399.16,208.4,199.2,0.773,113223.0,113223.0,729,0,0,0,L,1151911521,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750240,597673.00
05/10/2014 15:30,0,4.480,ACTIVE,220.29,425.01,59.965,1399750203,"274151322000068","019011112586793",39.76,44.00,0,400.06,467.39,181.1,172.8,0.676,60417.1,60417.1,738,0,0,0,L,1151911521,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750242,597674.00
05/10/2014 15:30,0,6.758,ACTIVE,219.16,361.89,59.981,1399750203,"274151322000054","019011112586793",28.67,41.80,0,339.04,395.85,195.9,187.2,0.738,111696.2,111696.2,727,0,0,0,L,1151911521,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750244,597675.00
05/10/2014 15:30,1,6.492,ACTIVE,218.4,376.83,60.00,1399750207,"040051121000097","019011112586793",25.94,30,0.743,317.55,383.83,167.6,160.9,0.734,290044.19999998,290047.39999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750212,597676.00
05/10/2014 15:30,1,6.435,ACTIVE,218.5,372.89,60.03,1399750207,"040051121000095","019011112586793",23.56,27,0.669,318.80,377.71,150.8,145.5,0.666,253866.39999998,253869.39999998,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750216,597677.00
05/10/2014 15:30,1,4.153,ACTIVE,218.6,326.52,60.03,1399750207,"033051125000132","019011112586793",34.71,30,0.635,319.86,376.91,143.4,138.0,0.637,236261.09999958,236263.99999956,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750219,597678.00
05/10/2014 15:30,1,4.104,ACTIVE,218.7,345.50,60.03,1399750207,"033051125000135","019011112586793",34.57,28,0.628,319.61,376.33,141.2,136.6,0.625,232498.0999999,232500.7999999,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750223,597679.00
05/10/2014 15:30,1,6.403,ACTIVE,217.6,330.13,60.03,1399750207,"040051121000116","019011112586793",26.06,28,0.738,316.47,381.14,166.1,159.4,0.729,273947.19999986,273950.49999986,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750226,597680.00
05/10/2014 15:30,1,6.509,ACTIVE,218.3,357.91,60.03,1399750207,"040051121000068","019011112586793",23.60,29,0.679,317.45,377.79,152.8,146.8,0.674,259020.70000002,259023.90000002,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750230,597681.00
05/10/2014 15:30,1,4.745,ACTIVE,217.6,323.61,60.03,1399750207,"033051125000118","019011112586793",39.65,31,0.831,316.60,388.45,187.2,179.8,0.821,300678.69999999,300682.60000003,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750234,597682.00
05/10/2014 15:30,1,4.712,ACTIVE,217.9,331.17,60.03,1399750207,"033051125000150","019011112586793",39.84,29,0.834,315.82,387.80,186.8,180.4,0.817,303532.69999967,303536.69999967,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750237,597683.00
05/10/2014 15:30,1,6.521,ACTIVE,218.5,332.98,60.03,1399750207,"040051121000185","019011112586793",25.61,30,0.736,318.69,384.08,166.2,160.4,0.735,273966.80000006,273970.40000006,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750241,597684.00
05/10/2014 15:30,1,6.556,ACTIVE,217.4,373.15,60.03,1399750207,"040051121000195","019011112586793",25.69,32,0.740,317.35,383.04,167.6,159.8,0.734,276366.10000016,276369.90000016,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750245,597685.00
05/10/2014 15:30,0,6.793,ACTIVE,218.71,355.88,59.991,1399750207,"274151322000083","019011112586793",28.51,47.80,0,337.84,394.65,196.0,187.3,0.778,113470.4,113470.4,735,0,0,0,L,1151911521,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750248,597686.00
05/10/2014 15:30,0,7.094,ACTIVE,220.06,381.42,60.002,1399750207,"274151322000076","019011112586793",28.94,46.40,0,338.14,397.96,207.8,198.7,0.804,114505.8,114505.8,742,0,0,0,L,1151911521,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750251,597687.00
05/10/2014 15:30,0,4.482,ACTIVE,219.16,437.03,59.981,1399750207,"274151322000094","019011112586793",39.62,41.30,0,403.37,460.78,179.1,170.9,0.685,62669.8,62669.8,744,0,0,0,L,1151911521,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750254,597688.00
05/10/2014 15:30,0,6.766,ACTIVE,219.16,354.67,59.981,1399750207,"274151322000052","019011112586793",28.47,47.30,0,337.54,395.55,194.8,186.1,0.742,113454.5,113454.5,727,0,0,0,L,1151911521,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750194,597689.00
05/10/2014 15:30,0,6.803,ACTIVE,219.61,377.82,59.970,1399750207,"274151322000085","019011112586793",28.61,42.30,0,339.65,394.95,196.9,188.1,0.742,112904.5,112904.5,728,0,0,0,L,1151911521,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750197,597690.00
05/10/2014 15:30,0,6.746,ACTIVE,219.16,364.29,59.970,1399750207,"274151322000087","019011112586793",27.02,74.70,0,339.04,392.85,184.5,176.1,0.698,109157.2,109157.2,729,0,0,0,L,1151911521,0,125.17,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750456,597691.00
05/10/2014 15:30,0,6.648,ACTIVE,218.71,376.92,59.975,1399750207,"274151322000088","019011112586793",28.57,41.80,0,339.04,394.35,192.3,183.7,0.716,109029.8,109029.8,731,0,0,0,L,1151911521,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750459,597692.00
05/10/2014 15:30,0,7.092,ACTIVE,218.93,369.10,59.970,1399750207,"274151322000095","019011112586793",29.00,46.20,0,338.74,397.66,208.3,199.1,0.778,113228.3,113228.3,730,0,0,0,L,1151911521,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750462,597693.00
05/10/2014 15:30,0,4.461,ACTIVE,220.06,436.73,59.965,1399750207,"274151322000068","019011112586793",39.94,43.40,0,400.66,465.28,179.3,171.1,0.681,60421.7,60421.7,739,0,0,0,L,1151911521,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750465,597694.00
05/10/2014 15:30,0,6.703,ACTIVE,219.39,355.58,59.959,1399750207,"274151322000054","019011112586793",28.82,41.50,0,339.34,395.85,195.6,186.9,0.738,111701.3,111701.3,728,0,0,0,L,1151911521,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750468,597695.00
05/10/2014 15:30,1,6.410,ACTIVE,218.2,357.56,60.03,1399750244,"040051121000097","019011112586793",26.01,30,0.736,316.78,383.48,165.9,159.5,0.731,290047.39999998,290054.59999998,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750247,597696.00
05/10/2014 15:30,1,6.393,ACTIVE,218.0,372.00,60.03,1399750244,"040051121000095","019011112586793",23.44,27,0.663,317.46,377.35,149.1,143.4,0.657,253869.39999998,253875.89999998,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750249,597697.00
05/10/2014 15:30,1,4.143,ACTIVE,218.3,343.69,60.03,1399750244,"033051125000132","019011112586793",34.45,30,0.628,320.04,375.42,142.0,135.9,0.633,236263.99999956,236270.09999958,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750251,597698.00
05/10/2014 15:30,1,4.068,ACTIVE,218.2,366.58,60.07,1399750244,"033051125000135","019011112586793",34.50,28,0.622,318.08,376.88,139.7,134.8,0.624,232500.7999999,232506.8999999,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750254,597699.00
05/10/2014 15:30,1,6.407,ACTIVE,217.3,339.68,60.03,1399750244,"040051121000116","019011112586793",25.77,28,0.730,315.76,381.37,164.3,157.5,0.722,273950.49999986,273957.49999986,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750258,597700.00
05/10/2014 15:30,1,6.472,ACTIVE,218.1,325.51,60.03,1399750244,"040051121000068","019011112586793",23.45,29,0.670,318.10,377.76,151.0,145.0,0.675,259023.90000002,259030.40000002,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750196,597701.00
05/10/2014 15:30,1,4.678,ACTIVE,217.2,379.65,60.03,1399750244,"033051125000118","019011112586793",39.81,31,0.828,314.16,387.61,185.3,178.4,0.807,300682.60000003,300690.60000003,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750200,597702.00
05/10/2014 15:30,1,4.691,ACTIVE,218.6,324.15,60.07,1399750244,"033051125000150","019011112586793",39.55,29,0.823,314.06,388.53,184.6,178.4,0.812,303536.69999967,303544.69999967,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750204,597703.00
