ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 15:30,1,6.471,ACTIVE,218.1,342.64,60.03,1399750244,"040051121000185","019011112586793",25.50,30,0.732,317.70,383.12,164.2,158.5,0.722,273970.40000006,273977.60000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750208,597704.00
05/10/2014 15:30,1,6.512,ACTIVE,217.4,333.08,60.03,1399750244,"040051121000195","019011112586793",25.57,32,0.735,318.01,381.57,165.7,158.5,0.730,276369.90000016,276377.00000016,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750211,597705.00
05/10/2014 15:30,0,6.785,ACTIVE,219.39,376.92,59.996,1399750244,"274151322000083","019011112586793",28.21,47.30,0,338.14,394.35,193.7,185.0,0.773,113478.7,113478.7,736,0,0,0,L,1151911521,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750214,597706.00
05/10/2014 15:30,0,7.021,ACTIVE,220.06,374.21,59.991,1399750244,"274151322000076","019011112586793",28.88,46.00,0,336.94,397.35,205.4,196.3,0.782,114514.6,114514.6,743,0,0,0,L,1151911521,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750216,597707.00
05/10/2014 15:30,0,4.412,ACTIVE,219.39,425.01,59.996,1399750244,"274151322000094","019011112586793",39.56,41.00,0,405.77,461.38,176.4,168.3,0.676,62677.3,62677.3,745,0,0,0,L,1151911521,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750219,597708.00
05/10/2014 15:30,0,6.680,ACTIVE,219.16,353.77,59.981,1399750244,"274151322000052","019011112586793",28.45,46.60,0,338.74,394.65,192.3,183.7,0.729,113462.6,113462.6,728,0,0,0,L,1151911521,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750222,597709.00
05/10/2014 15:30,0,6.682,ACTIVE,219.61,353.77,60.002,1399750244,"274151322000085","019011112586793",28.78,41.80,0,339.04,395.55,194.8,186.1,0.707,112912.7,112912.7,729,0,0,0,L,1151911521,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750224,597710.00
05/10/2014 15:30,0,6.656,ACTIVE,219.39,367.60,59.996,1399750244,"274151322000087","019011112586793",27.08,74.70,0,338.44,392.25,182.4,174.1,0.694,109164.8,109164.8,730,0,0,0,L,1151911521,0,125.17,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750227,597711.00
05/10/2014 15:30,0,6.553,ACTIVE,218.93,377.22,60.002,1399750244,"274151322000088","019011112586793",28.65,41.30,0,338.14,394.35,190.1,181.5,0.712,109037.7,109037.7,732,0,0,0,L,1151911521,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750230,597712.00
05/10/2014 15:30,0,7.105,ACTIVE,218.93,379.02,60.007,1399750244,"274151322000095","019011112586793",28.61,45.80,0,338.74,397.66,205.7,196.6,0.765,113236.8,113236.8,731,0,0,0,L,1151911521,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750232,597713.00
05/10/2014 15:30,0,4.350,ACTIVE,220.29,431.02,59.991,1399750244,"274151322000068","019011112586793",40.10,43.60,0,402.77,464.08,177.2,169.2,0.672,60429.1,60429.1,740,0,0,0,L,1151911521,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750235,597714.00
05/10/2014 15:30,0,6.680,ACTIVE,219.61,374.51,60.007,1399750244,"274151322000054","019011112586793",28.59,41.30,0,338.44,395.55,193.2,184.5,0.725,111709.3,111709.3,729,0,0,0,L,1151911521,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399750238,597715.00
05/10/2014 16:01,1,5.881,ACTIVE,217.2,365.43,60.07,1399752065,"040051121000097","019011112586793",26.27,29,0.684,271.31,464.20,153.7,147.5,0.684,290054.59999998,290118.19999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752068,597716.00
05/10/2014 16:01,1,5.851,ALERT,217.1,324.60,60.03,1399752065,"040051121000095","019011112586793",23.76,27,0.616,289.73,442.09,138.3,133.0,0.617,253875.89999998,253933.19999999,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399752070,597717.00
05/10/2014 16:01,1,3.782,ACTIVE,217.4,358.84,60.07,1399752065,"033051125000132","019011112586793",34.83,29,0.582,318.55,376.02,131.1,125.9,0.587,236270.09999958,236324.49999956,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752073,597718.00
05/10/2014 16:01,1,3.727,ALERT,216.7,327.08,60.03,1399752065,"033051125000135","019011112586793",34.84,27,0.577,298.40,485.66,129.2,124.3,0.581,232506.8999999,232560.1999999,261,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,477,1,1399752075,597719.00
05/10/2014 16:01,1,5.875,ALERT,216.1,366.86,60.07,1399752065,"040051121000116","019011112586793",26.03,28,0.680,315.82,379.48,152.2,146.0,0.675,273957.49999986,274020.39999986,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399752078,597720.00
05/10/2014 16:01,1,5.924,ACTIVE,216.7,325.60,60.07,1399752065,"040051121000068","019011112586793",23.73,29,0.623,316.53,377.58,139.9,134.0,0.627,259030.40000002,259088.40000002,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752080,597721.00
05/10/2014 16:01,1,4.327,ACTIVE,216.5,332.42,60.03,1399752065,"033051125000118","019011112586793",39.58,30,0.763,315.19,386.46,170.4,163.9,0.755,300690.60000003,300761.80000002,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752083,597722.00
05/10/2014 16:01,1,4.308,ACTIVE,216.8,346.20,60.07,1399752065,"033051125000150","019011112586793",39.70,29,0.763,267.97,436.11,170.2,164.1,0.757,303544.69999967,303615.79999967,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752085,597723.00
05/10/2014 16:01,1,5.908,ACTIVE,217.2,342.21,60.03,1399752065,"040051121000185","019011112586793",25.80,29,0.677,277.61,457.02,151.7,146.1,0.672,273977.60000006,274040.40000006,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752087,597724.00
05/10/2014 16:01,1,5.986,ACTIVE,217.0,323.26,60.03,1399752065,"040051121000195","019011112586793",25.65,31,0.681,317.05,380.50,152.8,146.7,0.679,276377.00000016,276440.00000016,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752088,597725.00
05/10/2014 16:01,0,6.213,ACTIVE,217.58,365.19,59.996,1399752065,"274151322000083","019011112586793",28.61,46.40,0,337.54,394.35,180.0,171.8,0.720,113552.5,113552.5,737,0,0,0,L,1151911521,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752090,597726.00
05/10/2014 16:01,0,6.375,ACTIVE,218.71,358.58,59.986,1399752065,"274151322000076","019011112586793",29.48,44.50,0,336.94,397.05,190.3,181.7,0.734,114592.6,114592.6,744,0,0,0,L,1151911521,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752092,597727.00
05/10/2014 16:01,0,4.078,ACTIVE,218.03,426.21,60.007,1399752065,"274151322000094","019011112586793",39.66,41.30,0,398.56,464.68,163.5,155.9,0.623,62744.4,62744.4,746,0,0,0,L,1151911521,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752093,597728.00
05/10/2014 16:01,0,6.145,ALERT,217.80,358.88,59.996,1399752065,"274151322000052","019011112586793",28.65,45.50,0,303.58,394.65,178.1,170.0,0.676,113535.5,113535.5,729,0,0,0,L,1151911521,0,123.59,125.17,0002,35,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752096,597729.00
05/10/2014 16:01,0,6.086,ACTIVE,217.80,357.08,59.996,1399752065,"274151322000085","019011112586793",29.18,40.80,0,336.64,395.55,179.7,171.5,0.676,112986.6,112986.6,730,0,0,0,L,1151911521,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752098,597730.00
05/10/2014 16:01,0,6.135,ACTIVE,217.58,364.89,59.991,1399752065,"274151322000087","019011112586793",27.37,71.70,0,337.84,392.55,170.2,162.3,0.645,109234.2,109234.2,731,0,0,0,L,1151911521,0,124.27,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752100,597731.00
05/10/2014 16:01,0,6.080,ACTIVE,217.35,351.97,59.996,1399752065,"274151322000088","019011112586793",28.53,39.80,0,337.54,393.75,175.5,167.5,0.654,109109.7,109109.7,733,0,0,0,L,1151911521,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752101,597732.00
05/10/2014 16:01,0,6.506,ACTIVE,217.35,372.11,59.986,1399752065,"274151322000095","019011112586793",28.98,43.80,0,337.54,397.35,190.9,182.3,0.712,113315.0,113315.0,732,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752103,597733.00
05/10/2014 16:01,0,4.123,ACTIVE,218.71,440.04,60.007,1399752065,"274151322000068","019011112586793",39.54,42.50,0,396.15,464.38,164.9,157.3,0.623,60496.2,60496.2,741,0,0,0,L,1151911521,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752106,597734.00
05/10/2014 16:01,0,6.109,ACTIVE,217.80,364.89,59.991,1399752065,"274151322000054","019011112586793",28.90,40.60,0,336.94,395.25,178.8,170.6,0.672,111782.3,111782.3,730,0,0,0,L,1151911521,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752108,597735.00
05/10/2014 16:15,1,5.550,ACTIVE,217.1,323.09,60.03,1399752903,"040051121000097","019011112586793",26.13,29,0.642,316.25,377.18,144.3,138.6,0.641,290118.19999998,290151.49999998,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752906,597736.00
05/10/2014 16:15,1,5.561,ALERT,216.9,347.54,60.03,1399752903,"040051121000095","019011112586793",23.51,27,0.578,316.36,372.56,130.1,124.9,0.583,253933.19999999,253963.29999995,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399752908,597737.00
05/10/2014 16:15,1,3.550,ACTIVE,217.8,324.95,60.03,1399752903,"033051125000132","019011112586793",34.91,29,0.546,318.70,369.93,123.3,118.5,0.553,236324.49999956,236352.69999955,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752911,597738.00
05/10/2014 16:15,1,3.537,ACTIVE,217.2,344.17,60.00,1399752903,"033051125000135","019011112586793",34.46,27,0.540,317.17,371.08,121.2,116.9,0.544,232560.1999999,232588.2999999,264,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752913,597739.00
05/10/2014 16:15,1,5.533,ACTIVE,216.9,340.13,60.00,1399752903,"040051121000116","019011112586793",26.04,27,0.637,315.43,376.54,143.3,137.3,0.639,274020.39999986,274053.29999986,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752916,597740.00
05/10/2014 16:15,1,5.597,ACTIVE,217.4,332.22,60.00,1399752903,"040051121000068","019011112586793",23.60,29,0.583,314.79,372.51,131.4,126.1,0.591,259088.40000002,259118.60000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752918,597741.00
05/10/2014 16:15,1,4.047,ACTIVE,216.9,330.16,60.03,1399752903,"033051125000118","019011112586793",39.85,30,0.717,314.24,381.04,160.5,154.4,0.710,300761.80000002,300798.90000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752920,597742.00
05/10/2014 16:15,1,4.043,ACTIVE,217.2,326.28,60.03,1399752903,"033051125000150","019011112586793",39.74,29,0.713,313.52,381.62,159.9,154.0,0.711,303615.79999967,303652.79999967,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752922,597743.00
05/10/2014 16:15,1,5.587,ACTIVE,217.5,342.39,60.03,1399752903,"040051121000185","019011112586793",25.66,29,0.634,317.30,375.38,142.7,137.2,0.638,274040.40000006,274073.40000006,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752925,597744.00
05/10/2014 16:15,1,5.645,ACTIVE,216.9,347.58,60.03,1399752903,"040051121000195","019011112586793",25.57,31,0.636,317.32,375.10,143.6,137.3,0.640,276440.00000016,276473.00000016,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752927,597745.00
05/10/2014 16:15,0,5.838,ACTIVE,218.71,353.77,59.970,1399752903,"274151322000083","019011112586793",28.77,44.30,0,337.24,386.53,170.0,162.1,0.676,113591.4,113591.4,738,0,0,0,L,1151911521,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752929,597746.00
05/10/2014 16:15,0,6.086,ACTIVE,219.61,352.27,59.959,1399752903,"274151322000076","019011112586793",29.08,43.40,0,339.34,393.75,179.2,171.0,0.685,114633.6,114633.6,745,0,0,0,L,1151911521,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752930,597747.00
05/10/2014 16:15,0,3.893,ACTIVE,218.71,421.70,59.954,1399752903,"274151322000094","019011112586793",39.14,40.00,0,401.56,459.87,153.1,145.9,0.583,62779.6,62779.6,747,0,0,0,L,1151911521,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752932,597748.00
05/10/2014 16:15,0,5.832,ACTIVE,218.71,357.68,59.986,1399752903,"274151322000052","019011112586793",28.37,44.30,0,337.24,390.44,167.6,159.8,0.641,113573.9,113573.9,731,0,0,0,L,1151911521,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752934,597749.00
05/10/2014 16:15,0,5.703,ACTIVE,218.48,371.51,59.959,1399752903,"274151322000085","019011112586793",29.26,39.80,0,338.74,389.84,169.2,161.3,0.636,113025.3,113025.3,731,0,0,0,L,1151911521,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752936,597750.00
05/10/2014 16:15,0,5.756,ACTIVE,218.48,369.40,59.954,1399752903,"274151322000087","019011112586793",27.59,70.00,0,337.54,384.43,160.8,153.2,0.605,109270.8,109270.8,732,0,0,0,L,1151911521,0,124.72,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752937,597751.00
05/10/2014 16:15,0,5.699,ACTIVE,218.71,369.40,59.965,1399752903,"274151322000088","019011112586793",28.57,39.30,0,337.84,389.24,164.8,157.2,0.614,109147.4,109147.4,734,0,0,0,L,1151911521,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752939,597752.00
05/10/2014 16:15,0,6.158,ACTIVE,218.48,353.17,59.965,1399752903,"274151322000095","019011112586793",28.88,43.00,0,337.24,389.84,180.0,171.8,0.667,113356.2,113356.2,733,0,0,0,L,1151911521,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752941,597753.00
05/10/2014 16:15,0,3.844,ACTIVE,219.39,423.81,59.954,1399752903,"274151322000068","019011112586793",39.58,42.30,0,400.96,461.98,153.8,146.6,0.575,60531.5,60531.5,742,0,0,0,L,1151911521,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752943,597754.00
05/10/2014 16:15,0,5.777,ACTIVE,218.26,373.01,59.938,1399752903,"274151322000054","019011112586793",28.71,39.50,0,337.84,388.94,167.7,160.0,0.623,111820.7,111820.7,731,0,0,0,L,1151911521,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399752945,597755.00
05/10/2014 16:30,1,5.198,ALERT,217.3,323.56,60.03,1399753803,"040051121000097","019011112586793",26.27,29,0.601,317.74,377.65,135.8,130.0,0.608,290151.49999998,290184.89999998,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399753806,597756.00
05/10/2014 16:30,1,5.162,ACTIVE,217.4,349.23,60.00,1399753803,"040051121000095","019011112586793",23.89,27,0.542,317.57,370.04,122.7,117.3,0.549,253963.29999995,253993.5,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753808,597757.00
05/10/2014 16:30,1,3.317,ACTIVE,217.5,340.35,60.03,1399753803,"033051125000132","019011112586793",35.04,29,0.511,320.41,369.12,115.7,110.7,0.524,236352.69999955,236381.09999959,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753811,597758.00
05/10/2014 16:30,1,3.301,ALERT,217.1,360.23,60.00,1399753803,"033051125000135","019011112586793",34.72,27,0.508,318.38,369.69,114.0,109.6,0.518,232588.2999999,232616.2999999,266,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399753813,597759.00
05/10/2014 16:30,1,5.193,ACTIVE,216.6,348.62,60.03,1399753803,"040051121000116","019011112586793",26.07,27,0.598,316.29,375.01,134.7,128.7,0.602,274053.29999986,274086.39999986,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753816,597760.00
05/10/2014 16:30,1,5.202,ACTIVE,217.6,362.59,60.03,1399753803,"040051121000068","019011112586793",23.86,29,0.549,318.28,371.00,123.5,118.7,0.556,259118.60000002,259148.80000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753818,597761.00
05/10/2014 16:30,1,3.791,ACTIVE,216.7,353.01,60.03,1399753803,"033051125000118","019011112586793",39.77,30,0.668,314.95,379.54,150.0,143.9,0.673,300798.90000002,300836.00000002,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753820,597762.00
05/10/2014 16:30,1,3.758,ACTIVE,217.7,327.20,60.00,1399753803,"033051125000150","019011112586793",40.08,28,0.669,316.44,379.42,149.9,145.0,0.668,303652.79999967,303690.09999967,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753822,597763.00
05/10/2014 16:30,1,5.198,ACTIVE,217.6,333.85,60.00,1399753803,"040051121000185","019011112586793",25.87,29,0.594,318.88,374.42,133.8,128.8,0.602,274073.40000006,274106.40000006,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753824,597764.00
05/10/2014 16:30,1,5.222,ACTIVE,217.0,326.14,60.03,1399753803,"040051121000195","019011112586793",25.87,30,0.595,318.77,373.80,134.4,128.6,0.602,276473.00000016,276506.10000016,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753827,597765.00
05/10/2014 16:30,0,5.467,ACTIVE,217.58,367.00,59.954,1399753803,"274151322000083","019011112586793",28.84,43.80,0,337.54,385.33,159.7,152.2,0.645,113630.6,113630.6,739,0,0,0,L,1151911521,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753828,597766.00
05/10/2014 16:30,0,5.654,ACTIVE,219.16,358.28,59.959,1399753803,"274151322000076","019011112586793",29.40,42.50,0,339.34,390.74,168.3,160.5,0.650,114674.9,114674.9,746,0,0,0,L,1151911521,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753830,597767.00
05/10/2014 16:30,0,3.602,ACTIVE,218.03,425.01,59.959,1399753803,"274151322000094","019011112586793",39.26,40.00,0,400.06,457.17,143.6,136.6,0.552,62815.0,62815.0,748,0,0,0,L,1151911521,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753832,597768.00
05/10/2014 16:30,0,5.400,ACTIVE,218.48,352.27,59.965,1399753803,"274151322000052","019011112586793",28.84,44.00,0,337.54,388.04,157.8,150.4,0.601,113612.5,113612.5,732,0,0,0,L,1151911521,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753834,597769.00
05/10/2014 16:30,0,5.426,ACTIVE,218.48,369.70,59.965,1399753803,"274151322000085","019011112586793",28.94,39.00,0,338.14,388.04,158.9,151.5,0.601,113064.3,113064.3,732,0,0,0,L,1151911521,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753835,597770.00
05/10/2014 16:30,0,5.377,ACTIVE,218.03,350.17,59.965,1399753803,"274151322000087","019011112586793",27.75,69.70,0,337.84,382.93,151.0,143.8,0.575,109307.9,109307.9,733,0,0,0,L,1151911521,0,124.49,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753837,597771.00
05/10/2014 16:30,0,5.340,ACTIVE,217.80,370.60,59.949,1399753803,"274151322000088","019011112586793",28.65,38.40,0,338.14,387.44,154.8,147.5,0.579,109185.4,109185.4,735,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753839,597772.00
05/10/2014 16:30,0,5.701,ACTIVE,218.03,360.99,59.970,1399753803,"274151322000095","019011112586793",29.40,42.50,0,337.54,387.14,169.7,161.8,0.632,113397.9,113397.9,734,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753840,597773.00
05/10/2014 16:30,0,3.633,ACTIVE,219.16,435.53,59.970,1399753803,"274151322000068","019011112586793",39.46,41.50,0,401.56,459.27,145.2,138.3,0.548,60566.9,60566.9,743,0,0,0,L,1151911521,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753842,597774.00
05/10/2014 16:30,0,5.365,ACTIVE,218.26,358.88,59.970,1399753803,"274151322000054","019011112586793",29.08,38.80,0,337.54,385.33,157.9,150.5,0.592,111859.4,111859.4,732,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399753844,597775.00
05/10/2014 16:45,1,4.792,ACTIVE,217.5,325.59,60.03,1399754703,"040051121000097","019011112586793",26.26,28,0.557,316.22,372.91,125.2,120.3,0.560,290184.89999998,290216.19999998,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754705,597776.00
05/10/2014 16:45,1,4.758,ACTIVE,217.1,341.86,60.03,1399754703,"040051121000095","019011112586793",23.90,26,0.501,316.35,368.00,113.1,108.1,0.510,253993.5,254021.5,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754707,597777.00
05/10/2014 16:45,1,3.058,ACTIVE,217.0,325.07,60.03,1399754703,"033051125000132","019011112586793",35.03,28,0.471,318.97,366.63,106.6,101.8,0.490,236381.09999959,236407.69999955,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754710,597778.00
05/10/2014 16:45,1,3.014,ACTIVE,216.3,353.81,60.03,1399754703,"033051125000135","019011112586793",35.04,27,0.467,318.09,367.74,105.0,100.9,0.482,232616.2999999,232642.6999999,269,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754712,597779.00
05/10/2014 16:45,1,4.759,ACTIVE,216.2,346.56,60.00,1399754703,"040051121000116","019011112586793",26.31,27,0.552,316.40,370.42,124.6,118.8,0.561,274086.39999986,274117.29999986,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754714,597780.00
05/10/2014 16:45,1,4.753,ACTIVE,216.9,326.27,60.03,1399754703,"040051121000068","019011112586793",24.12,28,0.505,316.67,370.35,114.0,109.2,0.517,259148.80000002,259177.20000002,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754717,597781.00
05/10/2014 16:45,1,3.482,ACTIVE,216.7,327.96,60.03,1399754703,"033051125000118","019011112586793",39.94,29,0.618,315.92,375.90,138.3,133.0,0.623,300836.00000002,300870.70000002,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754719,597782.00
05/10/2014 16:45,1,3.473,ACTIVE,217.2,354.40,60.00,1399754703,"033051125000150","019011112586793",39.95,28,0.618,316.03,375.96,138.0,133.6,0.613,303690.09999967,303724.79999967,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754721,597783.00
05/10/2014 16:45,1,4.807,ACTIVE,217.1,327.69,60.00,1399754703,"040051121000185","019011112586793",25.79,28,0.547,318.65,371.02,123.4,118.3,0.557,274106.40000006,274137.30000006,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754723,597784.00
05/10/2014 16:45,1,4.786,ACTIVE,216.7,324.73,60.00,1399754703,"040051121000195","019011112586793",26.03,29,0.549,318.36,370.97,123.9,118.1,0.561,276506.10000016,276537.00000016,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754725,597785.00
05/10/2014 16:45,0,5.070,ACTIVE,217.58,348.96,59.949,1399754703,"274151322000083","019011112586793",28.86,41.80,0,334.24,382.03,148.1,141.0,0.588,113667.3,113667.3,740,0,0,0,L,1151911521,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754728,597786.00
05/10/2014 16:45,0,5.215,ACTIVE,218.26,367.90,59.959,1399754703,"274151322000076","019011112586793",29.44,41.00,0,339.04,387.14,155.5,148.1,0.605,114713.4,114713.4,747,0,0,0,L,1151911521,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754729,597787.00
05/10/2014 16:45,0,3.348,ACTIVE,217.80,424.11,59.965,1399754703,"274151322000094","019011112586793",39.46,39.00,0,401.56,453.56,133.6,127.0,0.508,62847.9,62847.9,749,0,0,0,L,1151911521,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754731,597788.00
05/10/2014 16:45,0,4.951,ACTIVE,217.80,362.19,59.959,1399754703,"274151322000052","019011112586793",29.08,42.80,0,336.94,384.13,145.6,138.6,0.552,113648.6,113648.6,733,0,0,0,L,1151911521,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754733,597789.00
05/10/2014 16:45,0,4.922,ACTIVE,217.80,353.17,59.954,1399754703,"274151322000085","019011112586793",29.34,38.20,0,338.44,383.53,146.2,139.2,0.552,113100.7,113100.7,733,0,0,0,L,1151911521,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754735,597790.00
05/10/2014 16:45,0,4.941,ACTIVE,217.80,354.97,59.959,1399754703,"274151322000087","019011112586793",27.99,67.00,0,337.24,380.82,140.0,133.2,0.526,109342.6,109342.6,734,0,0,0,L,1151911521,0,124.72,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754736,597791.00
05/10/2014 16:45,0,4.881,ACTIVE,217.80,350.47,59.965,1399754703,"274151322000088","019011112586793",28.80,37.50,0,337.54,383.83,142.3,135.4,0.530,109220.8,109220.8,736,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754738,597792.00
05/10/2014 16:45,0,5.291,ACTIVE,217.35,350.17,59.954,1399754703,"274151322000095","019011112586793",29.40,40.80,0,335.14,384.13,157.4,150.0,0.588,113436.8,113436.8,735,0,0,0,L,1151911521,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754740,597793.00
05/10/2014 16:45,0,3.328,ACTIVE,218.71,421.70,59.944,1399754703,"274151322000068","019011112586793",39.38,41.50,0,404.27,458.37,132.0,125.5,0.504,60600.0,60600.0,744,0,0,0,L,1151911521,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754741,597794.00
05/10/2014 16:45,0,4.955,ACTIVE,218.03,368.20,59.965,1399754703,"274151322000054","019011112586793",28.94,37.80,0,337.54,382.33,145.3,138.3,0.552,111895.4,111895.4,733,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399754743,597795.00
05/10/2014 17:00,1,4.352,ACTIVE,216.2,329.96,60.03,1399755604,"040051121000097","019011112586793",26.44,28,0.509,317.39,370.18,114.5,109.5,0.522,290216.19999998,290244.89999998,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755606,597796.00
05/10/2014 17:00,1,4.326,ACTIVE,216.2,326.17,60.07,1399755604,"040051121000095","019011112586793",24.11,26,0.458,317.97,364.57,103.8,98.5,0.475,254021.5,254047.29999995,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755608,597797.00
05/10/2014 17:00,1,2.758,ACTIVE,216.3,355.15,60.07,1399755604,"033051125000132","019011112586793",35.48,27,0.431,318.48,363.82,97.3,92.8,0.452,236407.69999955,236431.89999954,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755611,597798.00
05/10/2014 17:00,1,2.743,ALERT,215.8,333.26,60.03,1399755604,"033051125000135","019011112586793",35.21,26,0.430,317.57,364.63,96.1,92.3,0.444,232642.6999999,232666.7999999,271,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399755613,597799.00
05/10/2014 17:00,1,4.382,ACTIVE,215.7,334.66,60.07,1399755604,"040051121000116","019011112586793",26.15,26,0.506,316.24,367.16,114.0,108.6,0.518,274117.29999986,274145.79999986,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755616,597800.00
05/10/2014 17:00,1,4.356,ACTIVE,216.2,346.27,60.03,1399755604,"040051121000068","019011112586793",24.06,28,0.464,316.90,366.18,104.3,99.6,0.480,259177.20000002,259203.20000002,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755618,597801.00
05/10/2014 17:00,1,3.177,ACTIVE,215.8,330.55,60.07,1399755604,"033051125000118","019011112586793",39.90,28,0.563,316.58,373.68,126.1,120.8,0.572,300870.70000002,300902.30000002,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755620,597802.00
05/10/2014 17:00,1,3.165,ACTIVE,215.9,345.65,60.03,1399755604,"033051125000150","019011112586793",40.04,27,0.566,316.03,373.01,126.1,121.4,0.575,303724.79999967,303756.69999967,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755622,597803.00
05/10/2014 17:00,1,4.349,ALERT,216.1,344.80,60.03,1399755604,"040051121000185","019011112586793",26.02,27,0.500,317.13,369.24,112.6,107.7,0.514,274137.30000006,274165.50000006,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399755625,597804.00
05/10/2014 17:00,1,4.360,ACTIVE,215.9,321.23,60.03,1399755604,"040051121000195","019011112586793",26.03,29,0.502,317.70,369.33,112.9,107.9,0.512,276537.00000016,276565.20000016,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755627,597805.00
05/10/2014 17:00,0,4.586,ACTIVE,216.67,349.86,59.996,1399755604,"274151322000083","019011112586793",29.24,41.50,0,333.63,378.72,135.8,129.2,0.544,113701.1,113701.1,741,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755629,597806.00
05/10/2014 17:00,0,4.725,ACTIVE,217.58,365.80,60.012,1399755604,"274151322000076","019011112586793",29.76,40.00,0,338.14,381.42,142.3,135.4,0.552,114748.9,114748.9,748,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755631,597807.00
05/10/2014 17:00,0,2.877,ACTIVE,217.13,440.04,60.002,1399755604,"274151322000094","019011112586793",40.85,38.20,0,400.96,456.27,118.8,112.7,0.451,62878.0,62878.0,750,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755633,597808.00
05/10/2014 17:00,0,4.547,ACTIVE,217.13,356.18,60.002,1399755604,"274151322000052","019011112586793",28.94,40.80,0,333.33,378.72,133.2,126.7,0.513,113681.8,113681.8,734,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755635,597809.00
05/10/2014 17:00,0,4.484,ACTIVE,217.35,354.07,59.996,1399755604,"274151322000085","019011112586793",29.50,37.30,0,337.54,379.32,133.8,127.2,0.508,113134.1,113134.1,734,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755636,597810.00
05/10/2014 17:00,0,4.547,ACTIVE,216.90,360.99,60.002,1399755604,"274151322000087","019011112586793",27.91,65.00,0,332.73,377.52,128.5,122.1,0.491,109374.5,109374.5,735,0,0,0,L,1151911521,0,124.04,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755638,597811.00
05/10/2014 17:00,0,4.406,ACTIVE,216.90,353.77,60.002,1399755604,"274151322000088","019011112586793",29.16,36.80,0,333.63,377.82,130.0,123.6,0.486,109253.2,109253.2,737,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755640,597812.00
05/10/2014 17:00,0,4.857,ACTIVE,216.90,350.47,60.039,1399755604,"274151322000095","019011112586793",29.38,40.20,0,333.33,380.82,144.4,137.5,0.548,113472.8,113472.8,736,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755642,597813.00
05/10/2014 17:00,0,3.041,ACTIVE,218.03,433.12,60.002,1399755604,"274151322000068","019011112586793",39.46,39.80,0,397.35,456.57,121.3,115.1,0.460,60630.3,60630.3,745,0,0,0,L,1151911521,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755643,597814.00
05/10/2014 17:00,0,4.488,ACTIVE,217.13,349.86,60.007,1399755604,"274151322000054","019011112586793",29.20,37.00,0,333.93,379.92,132.9,126.3,0.504,111928.6,111928.6,734,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399755645,597815.00
05/10/2014 17:15,1,3.903,ALERT,216.5,327.35,60.03,1399756503,"040051121000097","019011112586793",26.51,27,0.455,316.76,364.69,102.9,98.1,0.471,290244.89999998,290270.79999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399756506,597816.00
05/10/2014 17:15,1,3.884,ACTIVE,215.9,330.43,60.03,1399756503,"040051121000095","019011112586793",24.18,26,0.410,316.13,360.82,93.4,88.2,0.426,254047.29999995,254070.39999997,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756508,597817.00
05/10/2014 17:15,1,2.487,ACTIVE,216.6,331.11,60.03,1399756503,"033051125000132","019011112586793",35.32,27,0.387,318.24,359.46,87.4,83.4,0.406,236431.89999954,236453.79999958,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756511,597818.00
05/10/2014 17:15,1,2.461,ACTIVE,216.9,353.53,60.03,1399756503,"033051125000135","019011112586793",35.21,26,0.381,316.43,360.36,86.2,82.5,0.403,232666.7999999,232688.5999999,274,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756513,597819.00
05/10/2014 17:15,1,3.895,ACTIVE,215.6,338.49,60.03,1399756503,"040051121000116","019011112586793",26.47,26,0.453,316.61,362.95,102.6,97.5,0.467,274145.79999986,274171.39999986,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756515,597820.00
05/10/2014 17:15,1,3.893,ACTIVE,216.5,342.02,60.03,1399756503,"040051121000068","019011112586793",24.15,27,0.413,317.34,363.06,93.5,89.1,0.432,259203.20000002,259226.80000002,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756517,597821.00
05/10/2014 17:15,1,2.845,ACTIVE,215.8,359.19,60.03,1399756503,"033051125000118","019011112586793",39.88,28,0.502,312.31,367.98,112.9,108.3,0.514,300902.30000002,300930.90000002,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756519,597822.00
05/10/2014 17:15,1,2.842,ACTIVE,216.9,327.71,60.03,1399756503,"033051125000150","019011112586793",39.88,27,0.502,316.12,367.97,112.8,108.6,0.515,303756.69999967,303785.19999967,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756522,597823.00
05/10/2014 17:15,1,3.882,ACTIVE,216.5,353.48,60.03,1399756503,"040051121000185","019011112586793",26.09,27,0.445,316.47,363.33,100.8,96.2,0.464,274165.50000006,274190.90000006,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756524,597824.00
05/10/2014 17:15,1,3.881,ACTIVE,215.9,356.16,60.03,1399756503,"040051121000195","019011112586793",26.15,28,0.446,318.09,363.33,101.0,95.8,0.463,276565.20000016,276590.50000016,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756527,597825.00
05/10/2014 17:15,0,4.148,ACTIVE,217.13,360.38,59.975,1399756503,"274151322000083","019011112586793",29.16,40.00,0,332.73,375.41,122.5,116.3,0.486,113731.7,113731.7,742,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756528,597826.00
05/10/2014 17:15,0,4.281,ACTIVE,217.80,363.99,59.959,1399756503,"274151322000076","019011112586793",29.56,38.80,0,335.14,377.52,128.1,121.7,0.495,114781.0,114781.0,749,0,0,0,L,1151911521,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756530,597827.00
05/10/2014 17:15,0,2.734,ACTIVE,217.13,421.40,59.954,1399756503,"274151322000094","019011112586793",39.00,38.00,0,399.46,457.77,108.6,102.9,0.415,62905.1,62905.1,751,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756532,597828.00
05/10/2014 17:15,0,4.072,ACTIVE,216.45,355.58,59.965,1399756503,"274151322000052","019011112586793",29.08,40.00,0,333.03,375.11,119.8,113.7,0.460,113711.8,113711.8,735,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756533,597829.00
05/10/2014 17:15,0,4.037,ACTIVE,217.35,355.28,59.959,1399756503,"274151322000085","019011112586793",29.34,36.30,0,333.93,375.41,119.7,113.6,0.455,113164.1,113164.1,735,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756535,597830.00
05/10/2014 17:15,0,4.062,ACTIVE,217.13,362.49,59.959,1399756503,"274151322000087","019011112586793",28.17,62.50,0,332.43,374.21,115.9,110.0,0.442,109403.4,109403.4,736,0,0,0,L,1151911521,0,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756537,597831.00
05/10/2014 17:15,0,3.953,ACTIVE,216.67,360.08,59.933,1399756503,"274151322000088","019011112586793",29.08,35.40,0,333.03,374.21,116.5,110.5,0.438,109282.3,109282.3,738,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756539,597832.00
05/10/2014 17:15,0,4.332,ACTIVE,216.90,359.78,59.965,1399756503,"274151322000095","019011112586793",29.70,38.80,0,333.03,377.52,130.3,123.8,0.486,113505.3,113505.3,737,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756540,597833.00
05/10/2014 17:15,0,2.695,ACTIVE,217.80,426.21,59.959,1399756503,"274151322000068","019011112586793",40.14,39.50,0,400.66,458.67,109.3,103.6,0.402,60657.5,60657.5,746,0,0,0,L,1151911521,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756542,597834.00
05/10/2014 17:15,0,4.014,ACTIVE,217.13,348.96,59.954,1399756503,"274151322000054","019011112586793",29.28,36.00,0,332.73,375.11,119.0,112.9,0.455,111958.3,111958.3,735,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756544,597835.00
05/10/2014 17:16,1,3.806,ACTIVE,216.5,325.73,60.03,1399756562,"040051121000097","019011112586793",26.57,27,0.445,317.72,363.06,100.6,96.0,0.463,290270.79999998,290275.49999998,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756564,597836.00
05/10/2014 17:16,1,3.820,ACTIVE,215.8,354.41,60.00,1399756562,"040051121000095","019011112586793",24.06,26,0.401,318.07,358.10,91.4,86.3,0.421,254070.39999997,254074.79999995,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756566,597837.00
05/10/2014 17:16,1,2.434,ACTIVE,216.1,345.92,60.03,1399756562,"033051125000132","019011112586793",35.24,27,0.377,319.17,357.34,85.3,81.1,0.398,236453.79999958,236457.89999954,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756569,597838.00
05/10/2014 17:16,1,2.407,ACTIVE,216.7,334.71,60.00,1399756562,"033051125000135","019011112586793",35.19,26,0.374,319.03,357.49,84.3,80.8,0.392,232688.5999999,232692.5999999,276,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756571,597839.00
05/10/2014 17:16,1,3.821,ACTIVE,215.5,330.57,60.03,1399756562,"040051121000116","019011112586793",26.40,26,0.442,316.08,361.39,100.4,94.9,0.461,274171.39999986,274176.19999986,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756573,597840.00
05/10/2014 17:16,1,3.797,ACTIVE,216.1,333.23,60.00,1399756562,"040051121000068","019011112586793",24.22,27,0.403,318.09,358.34,91.5,86.8,0.425,259226.80000002,259231.20000002,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756575,597841.00
05/10/2014 17:16,1,2.774,ACTIVE,216.0,349.19,60.03,1399756562,"033051125000118","019011112586793",40.00,27,0.494,315.25,365.33,110.4,106.2,0.504,300930.90000002,300936.30000002,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756578,597842.00
05/10/2014 17:16,1,2.779,ACTIVE,215.8,357.84,60.00,1399756562,"033051125000150","019011112586793",39.89,27,0.492,316.33,366.23,110.3,105.8,0.507,303785.19999967,303790.59999967,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756580,597843.00
05/10/2014 17:16,1,3.769,ACTIVE,216.2,335.88,60.00,1399756562,"040051121000185","019011112586793",26.25,27,0.437,318.68,361.20,98.4,94.3,0.452,274190.90000006,274195.70000006,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756582,597844.00
05/10/2014 17:16,1,3.814,ACTIVE,215.2,353.18,60.00,1399756562,"040051121000195","019011112586793",25.98,28,0.437,317.81,360.99,98.6,94.0,0.453,276590.50000016,276595.20000016,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756584,597845.00
05/10/2014 17:16,0,4.043,ACTIVE,216.90,356.78,59.959,1399756562,"274151322000083","019011112586793",29.26,39.30,0,333.93,372.11,119.8,113.7,0.477,113737.4,113737.4,743,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756586,597846.00
05/10/2014 17:16,0,4.172,ACTIVE,217.80,357.98,59.954,1399756562,"274151322000076","019011112586793",29.64,38.60,0,338.44,373.91,125.3,119.0,0.482,114787.0,114787.0,750,0,0,0,L,1151911521,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756588,597847.00
05/10/2014 17:16,0,2.594,ACTIVE,216.90,428.01,59.965,1399756562,"274151322000094","019011112586793",40.14,37.00,0,401.56,455.37,105.6,100.0,0.407,62910.1,62910.1,752,0,0,0,L,1151911521,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756589,597848.00
