ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 17:16,0,3.979,ACTIVE,217.13,350.47,59.981,1399756562,"274151322000052","019011112586793",29.04,39.50,0,334.54,371.51,117.0,111.0,0.442,113717.4,113717.4,736,0,0,0,L,1151911521,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756591,597849.00
05/10/2014 17:16,0,3.959,ACTIVE,216.90,361.59,59.933,1399756562,"274151322000085","019011112586793",29.20,36.50,0,337.54,371.81,117.0,111.0,0.442,113169.7,113169.7,736,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756593,597850.00
05/10/2014 17:16,0,3.979,ACTIVE,216.90,348.06,59.954,1399756562,"274151322000087","019011112586793",28.15,61.30,0,335.44,370.60,113.4,107.5,0.433,109408.9,109408.9,737,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756595,597851.00
05/10/2014 17:16,0,3.846,ACTIVE,217.13,356.18,59.959,1399756562,"274151322000088","019011112586793",29.18,35.40,0,336.04,370.60,113.6,107.8,0.420,109287.8,109287.8,739,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756597,597852.00
05/10/2014 17:16,0,4.291,ACTIVE,216.90,354.07,59.959,1399756562,"274151322000095","019011112586793",29.32,38.20,0,333.63,373.91,127.5,121.1,0.477,113511.5,113511.5,738,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756598,597853.00
05/10/2014 17:16,0,2.668,ACTIVE,217.80,424.41,59.959,1399756562,"274151322000068","019011112586793",39.54,39.00,0,404.57,451.16,106.6,101.0,0.398,60662.6,60662.6,747,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756600,597854.00
05/10/2014 17:16,0,3.910,ACTIVE,217.13,355.88,59.959,1399756562,"274151322000054","019011112586793",29.34,35.40,0,335.44,371.81,116.1,110.2,0.442,111963.9,111963.9,736,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399756602,597855.00
05/10/2014 17:30,1,3.451,ACTIVE,215.8,353.83,60.00,1399757403,"040051121000097","019011112586793",26.50,27,0.403,315.73,361.76,91.0,86.7,0.419,290275.49999998,290293.79999998,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757406,597856.00
05/10/2014 17:30,1,3.443,ACTIVE,215.1,323.82,60.03,1399757403,"040051121000095","019011112586793",24.21,25,0.362,316.20,357.34,82.9,77.8,0.382,254074.79999995,254091.09999996,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757408,597857.00
05/10/2014 17:30,1,2.182,ACTIVE,215.9,327.76,60.03,1399757403,"033051125000132","019011112586793",35.50,26,0.341,319.39,357.16,77.1,73.2,0.361,236457.89999954,236473.19999955,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757410,597858.00
05/10/2014 17:30,1,2.170,ACTIVE,215.9,336.14,60.03,1399757403,"033051125000135","019011112586793",35.24,25,0.336,317.74,356.26,76.0,72.5,0.361,232692.5999999,232707.7999999,278,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757412,597859.00
05/10/2014 17:30,1,3.440,ACTIVE,214.9,349.27,60.03,1399757403,"040051121000116","019011112586793",26.55,25,0.400,316.08,360.49,90.9,85.8,0.418,274176.19999986,274194.09999986,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757415,597860.00
05/10/2014 17:30,1,3.433,ALERT,215.3,335.46,60.03,1399757403,"040051121000068","019011112586793",24.18,27,0.364,317.56,358.04,82.6,77.9,0.388,259231.20000002,259247.60000002,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399757418,597861.00
05/10/2014 17:30,1,2.507,ACTIVE,215.9,347.02,60.00,1399757403,"033051125000118","019011112586793",39.88,27,0.444,316.32,364.41,99.5,95.6,0.456,300936.30000002,300956.30000002,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757420,597862.00
05/10/2014 17:30,1,2.503,ACTIVE,215.5,340.63,60.00,1399757403,"033051125000150","019011112586793",39.94,26,0.443,316.39,364.64,99.5,95.1,0.459,303790.59999967,303810.59999967,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757422,597863.00
05/10/2014 17:30,1,3.403,ACTIVE,215.7,328.33,60.03,1399757403,"040051121000185","019011112586793",26.16,26,0.392,317.70,358.63,88.6,84.3,0.412,274195.70000006,274213.30000006,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757424,597864.00
05/10/2014 17:30,1,3.404,ACTIVE,215.0,336.74,60.03,1399757403,"040051121000195","019011112586793",26.19,28,0.392,317.98,359.69,88.7,84.0,0.412,276595.20000016,276612.90000016,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757427,597865.00
05/10/2014 17:30,0,3.711,ACTIVE,216.67,354.67,59.975,1399757403,"274151322000083","019011112586793",28.88,38.60,0,333.63,371.51,108.6,102.9,0.433,113759.0,113759.0,744,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757428,597866.00
05/10/2014 17:30,0,3.725,ACTIVE,217.35,360.08,59.959,1399757403,"274151322000076","019011112586793",30.04,37.50,0,336.94,373.61,113.4,107.5,0.433,114809.6,114809.6,751,0,0,0,L,1151911521,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757430,597867.00
05/10/2014 17:30,0,2.326,ACTIVE,216.45,435.53,59.975,1399757403,"274151322000094","019011112586793",40.35,37.50,0,402.77,454.76,94.0,88.8,0.358,62929.0,62929.0,753,0,0,0,L,1151911521,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757432,597868.00
05/10/2014 17:30,0,3.555,ACTIVE,216.67,347.16,59.970,1399757403,"274151322000052","019011112586793",29.38,39.00,0,333.63,370.90,105.8,100.2,0.398,113738.5,113738.5,737,0,0,0,L,1151911521,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757434,597869.00
05/10/2014 17:30,0,3.545,ALERT,216.67,350.77,59.970,1399757403,"274151322000085","019011112586793",29.44,35.20,0,300.57,392.25,105.7,100.1,0.393,113190.7,113190.7,737,0,0,0,L,1151911521,0,123.81,124.49,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757376,597870.00
05/10/2014 17:30,0,3.582,ALERT,216.67,351.37,59.975,1399757403,"274151322000087","019011112586793",28.27,60.00,0,299.97,381.42,102.6,97.1,0.393,109429.2,109429.2,738,0,0,0,L,1151911521,0,123.59,124.72,0002,50,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757379,597871.00
05/10/2014 17:30,0,3.484,ACTIVE,216.90,346.26,60.002,1399757403,"274151322000088","019011112586793",29.00,35.20,0,334.24,370.00,102.3,96.8,0.380,109308.3,109308.3,740,0,0,0,L,1151911521,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757380,597872.00
05/10/2014 17:30,0,3.857,ACTIVE,216.45,345.06,59.975,1399757403,"274151322000095","019011112586793",29.64,37.80,0,333.63,373.01,115.8,109.8,0.415,113534.6,113534.6,739,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757382,597873.00
05/10/2014 17:30,0,2.463,ACTIVE,217.58,414.19,59.975,1399757403,"274151322000068","019011112586793",38.61,39.30,0,400.96,452.66,96.0,90.7,0.362,60681.8,60681.8,748,0,0,0,L,1151911521,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757384,597874.00
05/10/2014 17:30,0,3.535,ACTIVE,216.90,349.26,59.975,1399757403,"274151322000054","019011112586793",29.32,35.00,0,333.33,371.21,105.0,99.4,0.393,111984.9,111984.9,737,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757385,597875.00
05/10/2014 17:30,1,3.408,ACTIVE,215.1,350.98,60.03,1399757403,"040051121000097","019011112586793",26.59,27,0.400,317.51,357.27,90.1,85.7,0.421,290293.79999998,290295.29999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757406,597876.00
05/10/2014 17:30,1,3.400,ACTIVE,214.8,321.74,60.03,1399757403,"040051121000095","019011112586793",24.28,25,0.358,317.72,354.99,82.1,77.0,0.381,254091.09999996,254092.39999997,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757408,597877.00
05/10/2014 17:30,1,2.163,ACTIVE,215.8,325.50,60.03,1399757403,"033051125000132","019011112586793",35.45,26,0.335,318.35,353.33,76.3,72.1,0.362,236473.19999955,236474.39999954,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757410,597878.00
05/10/2014 17:30,1,2.155,ACTIVE,215.7,348.07,60.03,1399757403,"033051125000135","019011112586793",35.11,25,0.334,317.84,353.91,75.3,71.8,0.355,232707.7999999,232708.8999999,280,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757413,597879.00
05/10/2014 17:30,1,3.416,ACTIVE,215.2,349.10,60.00,1399757403,"040051121000116","019011112586793",26.46,25,0.395,317.52,356.31,89.9,84.7,0.419,274194.09999986,274195.59999986,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757415,597880.00
05/10/2014 17:30,1,3.385,ACTIVE,215.3,339.05,60.00,1399757403,"040051121000068","019011112586793",24.27,27,0.361,318.12,355.05,81.7,77.3,0.387,259247.60000002,259248.90000002,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757417,597881.00
05/10/2014 17:30,1,2.478,ACTIVE,215.3,323.09,60.03,1399757403,"033051125000118","019011112586793",39.98,27,0.440,316.08,359.62,98.6,94.5,0.454,300956.30000002,300957.90000002,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757419,597882.00
05/10/2014 17:30,1,2.482,ACTIVE,215.0,327.49,60.03,1399757403,"033051125000150","019011112586793",39.87,26,0.439,314.64,360.06,98.5,94.2,0.457,303810.59999967,303812.19999967,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757422,597883.00
05/10/2014 17:30,1,3.381,ACTIVE,215.7,329.65,60.03,1399757403,"040051121000185","019011112586793",26.08,26,0.388,316.60,355.93,87.7,83.5,0.404,274213.30000006,274214.80000006,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757424,597884.00
05/10/2014 17:30,1,3.391,ACTIVE,215.4,335.43,60.03,1399757403,"040051121000195","019011112586793",26.02,28,0.388,317.30,356.12,87.8,83.3,0.405,276612.90000016,276614.30000016,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757426,597885.00
05/10/2014 17:30,0,3.652,ACTIVE,216.67,347.16,59.986,1399757403,"274151322000083","019011112586793",29.08,38.60,0,334.24,368.80,107.6,101.9,0.429,113760.8,113760.8,745,0,0,0,L,1151911521,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757428,597886.00
05/10/2014 17:30,0,3.740,ACTIVE,217.58,348.66,59.986,1399757403,"274151322000076","019011112586793",29.62,38.00,0,337.84,370.00,112.2,106.4,0.433,114811.4,114811.4,752,0,0,0,L,1151911521,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757430,597887.00
05/10/2014 17:30,0,2.330,ACTIVE,217.13,428.91,59.991,1399757403,"274151322000094","019011112586793",40.04,37.30,0,412.38,452.96,94.0,88.8,0.367,62930.5,62930.5,754,0,0,0,L,1151911521,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757431,597888.00
05/10/2014 17:30,0,3.533,ACTIVE,216.90,356.48,59.981,1399757403,"274151322000052","019011112586793",29.28,38.60,0,335.44,368.20,104.8,99.2,0.398,113740.1,113740.1,738,0,0,0,L,1151911521,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757433,597889.00
05/10/2014 17:30,0,3.516,ACTIVE,217.13,356.78,59.986,1399757403,"274151322000085","019011112586793",29.36,35.00,0,337.24,368.80,104.5,98.9,0.389,113192.4,113192.4,739,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757435,597890.00
05/10/2014 17:30,0,3.531,ACTIVE,217.13,354.37,59.986,1399757403,"274151322000087","019011112586793",28.45,59.80,0,334.54,367.00,101.7,96.2,0.384,109430.8,109430.8,740,0,0,0,L,1151911521,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757436,597891.00
05/10/2014 17:30,0,3.412,ACTIVE,216.90,352.27,59.970,1399757403,"274151322000088","019011112586793",29.32,34.80,0,336.04,367.30,101.3,95.8,0.371,109309.8,109309.8,741,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757375,597892.00
05/10/2014 17:30,0,3.854,ACTIVE,217.13,361.59,59.986,1399757403,"274151322000095","019011112586793",29.36,37.80,0,334.24,370.00,114.6,108.7,0.429,113536.3,113536.3,740,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757376,597893.00
05/10/2014 17:30,0,2.416,ACTIVE,217.80,423.81,59.975,1399757403,"274151322000068","019011112586793",39.06,39.50,0,405.17,451.16,95.9,90.6,0.362,60683.3,60683.3,749,0,0,0,L,1151911521,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757378,597894.00
05/10/2014 17:30,0,3.480,ACTIVE,217.13,359.48,59.981,1399757403,"274151322000054","019011112586793",29.48,35.40,0,335.44,368.20,103.9,98.3,0.389,111986.5,111986.5,738,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757380,597895.00
05/10/2014 17:30,1,3.344,ACTIVE,215.6,327.75,60.03,1399757403,"040051121000097","019011112586793",26.54,27,0.390,318.33,356.56,88.3,83.7,0.412,290295.29999998,290298.09999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757406,597896.00
05/10/2014 17:30,1,3.360,ACTIVE,215.7,350.54,60.07,1399757403,"040051121000095","019011112586793",24.07,25,0.350,316.88,353.37,80.4,75.3,0.373,254092.39999997,254094.99999999,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757408,597897.00
05/10/2014 17:30,1,2.125,ACTIVE,216.4,344.68,60.07,1399757403,"033051125000132","019011112586793",35.33,26,0.328,318.36,353.79,74.7,70.8,0.354,236474.39999954,236476.89999954,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757410,597898.00
05/10/2014 17:30,1,2.093,ACTIVE,216.0,326.44,60.03,1399757403,"033051125000135","019011112586793",35.43,25,0.327,317.85,354.79,73.8,70.4,0.354,232708.8999999,232711.4999999,282,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757412,597899.00
05/10/2014 17:30,1,3.340,ACTIVE,215.2,324.21,60.07,1399757403,"040051121000116","019011112586793",26.53,25,0.387,314.92,358.24,88.1,82.8,0.410,274195.59999986,274198.39999986,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757415,597900.00
05/10/2014 17:30,1,3.312,ACTIVE,215.5,332.01,60.03,1399757403,"040051121000068","019011112586793",24.31,27,0.351,316.25,354.75,80.1,75.4,0.379,259248.90000002,259251.60000002,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757417,597901.00
05/10/2014 17:30,1,2.417,ACTIVE,215.7,326.98,60.07,1399757403,"033051125000118","019011112586793",40.14,27,0.431,316.68,359.92,96.5,92.6,0.441,300957.90000002,300961.10000002,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757419,597902.00
05/10/2014 17:30,1,2.422,ACTIVE,215.8,328.87,60.03,1399757403,"033051125000150","019011112586793",40.05,26,0.430,315.14,359.49,96.5,92.4,0.450,303812.19999967,303815.39999967,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757421,597903.00
05/10/2014 17:30,1,3.305,ACTIVE,215.9,326.77,60.03,1399757403,"040051121000185","019011112586793",26.09,26,0.377,318.99,355.85,85.8,81.1,0.403,274214.80000006,274217.70000006,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757424,597904.00
05/10/2014 17:30,1,3.298,ACTIVE,215.3,333.12,60.07,1399757403,"040051121000195","019011112586793",26.18,27,0.379,318.87,356.25,85.9,81.0,0.403,276614.30000016,276617.20000016,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757426,597905.00
05/10/2014 17:30,0,3.574,ACTIVE,216.22,344.15,59.996,1399757403,"274151322000083","019011112586793",29.16,38.60,0,333.93,368.50,105.5,99.9,0.415,113764.3,113764.3,746,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757428,597906.00
05/10/2014 17:30,0,3.648,ACTIVE,217.13,347.46,60.018,1399757403,"274151322000076","019011112586793",29.78,37.50,0,338.44,370.00,110.1,104.3,0.429,114815.1,114815.1,753,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757429,597907.00
05/10/2014 17:30,0,2.342,ACTIVE,216.45,419.60,59.996,1399757403,"274151322000094","019011112586793",38.82,36.80,0,403.37,449.35,92.5,87.4,0.354,62933.6,62933.6,755,0,0,0,L,1151911521,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757431,597908.00
05/10/2014 17:30,0,3.490,ACTIVE,216.67,358.58,59.996,1399757403,"274151322000052","019011112586793",29.04,38.60,0,334.24,368.20,102.7,97.2,0.389,113743.6,113743.6,739,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757433,597909.00
05/10/2014 17:30,0,3.443,ACTIVE,217.35,346.86,59.991,1399757403,"274151322000085","019011112586793",29.40,35.20,0,336.34,367.90,102.5,97.0,0.384,113195.8,113195.8,740,0,0,0,L,1151911521,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757434,597910.00
05/10/2014 17:30,0,3.469,ACTIVE,217.13,358.88,59.991,1399757403,"274151322000087","019011112586793",28.39,59.50,0,334.84,367.00,99.6,94.2,0.380,109434.1,109434.1,741,0,0,0,L,1151911521,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757437,597911.00
05/10/2014 17:30,0,3.357,ACTIVE,216.67,357.38,59.991,1399757403,"274151322000088","019011112586793",29.18,35.00,0,334.24,367.30,99.2,93.9,0.371,109313.2,109313.2,742,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757376,597912.00
05/10/2014 17:30,0,3.734,ACTIVE,216.67,357.38,59.986,1399757403,"274151322000095","019011112586793",29.76,37.50,0,333.93,370.60,112.5,106.6,0.420,113540.2,113540.2,741,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757378,597913.00
05/10/2014 17:30,0,2.299,ACTIVE,217.80,425.61,59.981,1399757403,"274151322000068","019011112586793",39.90,39.00,0,405.17,452.36,93.9,88.7,0.349,60686.5,60686.5,750,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757381,597914.00
05/10/2014 17:30,0,3.414,ACTIVE,217.35,356.78,59.970,1399757403,"274151322000054","019011112586793",29.42,35.20,0,334.54,367.90,101.6,96.1,0.380,111990.1,111990.1,739,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757384,597915.00
05/10/2014 17:30,1,3.291,ACTIVE,215.9,346.50,60.03,1399757408,"040051121000097","019011112586793",26.65,27,0.386,317.19,357.01,87.2,83.3,0.406,290298.09999998,290299.79999998,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757412,597916.00
05/10/2014 17:30,1,3.310,ACTIVE,215.4,323.54,60.00,1399757408,"040051121000095","019011112586793",24.17,25,0.347,318.20,353.84,79.6,74.6,0.369,254094.99999999,254096.49999999,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757415,597917.00
05/10/2014 17:30,1,2.107,ACTIVE,215.7,323.72,60.00,1399757408,"033051125000132","019011112586793",35.23,26,0.324,318.47,353.05,73.8,69.8,0.351,236476.89999954,236478.29999958,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757418,597918.00
05/10/2014 17:30,1,2.074,ACTIVE,215.9,346.73,60.00,1399757408,"033051125000135","019011112586793",35.26,25,0.322,316.95,352.68,72.8,69.5,0.347,232711.4999999,232712.8999999,284,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757422,597919.00
05/10/2014 17:30,1,3.307,ACTIVE,214.9,325.17,60.00,1399757408,"040051121000116","019011112586793",26.47,25,0.382,315.80,356.92,87.1,82.0,0.406,274198.39999986,274200.09999986,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757425,597920.00
05/10/2014 17:30,1,3.267,ACTIVE,215.3,331.86,60.03,1399757408,"040051121000068","019011112586793",24.31,27,0.348,316.68,354.21,79.0,74.6,0.371,259251.60000002,259253.20000002,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757428,597921.00
05/10/2014 17:30,1,2.398,ACTIVE,215.4,324.36,60.03,1399757408,"033051125000118","019011112586793",39.95,27,0.425,316.50,359.65,95.3,91.0,0.442,300961.10000002,300963.10000002,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757432,597922.00
05/10/2014 17:30,1,2.395,ACTIVE,215.9,353.12,60.03,1399757408,"033051125000150","019011112586793",39.95,26,0.426,317.87,359.64,95.2,91.5,0.445,303815.39999967,303817.49999967,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757435,597923.00
05/10/2014 17:30,1,3.267,ACTIVE,215.6,333.45,60.03,1399757408,"040051121000185","019011112586793",26.05,26,0.374,317.66,355.58,84.6,80.4,0.396,274217.70000006,274219.40000006,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757374,597924.00
05/10/2014 17:30,1,3.259,ACTIVE,215.0,347.63,60.03,1399757408,"040051121000195","019011112586793",26.14,27,0.374,318.06,356.39,84.8,80.2,0.396,276617.20000016,276619.00000016,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757378,597925.00
05/10/2014 17:30,0,3.518,ACTIVE,216.67,358.88,59.959,1399757408,"274151322000083","019011112586793",29.22,38.40,0,333.93,367.60,104.2,98.6,0.415,113766.6,113766.6,747,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757381,597926.00
05/10/2014 17:30,0,3.588,ACTIVE,217.35,358.58,59.970,1399757408,"274151322000076","019011112586793",29.90,37.80,0,337.84,369.40,108.5,102.8,0.415,114817.5,114817.5,754,0,0,0,L,1151911521,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757382,597927.00
05/10/2014 17:30,0,2.258,ACTIVE,216.45,431.02,59.975,1399757408,"274151322000094","019011112586793",39.72,37.30,0,402.46,438.53,90.1,85.0,0.340,62935.6,62935.6,756,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757384,597928.00
05/10/2014 17:30,0,3.438,ACTIVE,216.67,345.36,59.949,1399757408,"274151322000052","019011112586793",29.12,38.60,0,334.84,367.00,101.4,95.9,0.384,113745.8,113745.8,740,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757386,597929.00
05/10/2014 17:30,0,3.416,ACTIVE,217.13,348.66,60.007,1399757408,"274151322000085","019011112586793",29.24,35.00,0,336.94,367.60,101.1,95.6,0.384,113198.0,113198.0,741,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757705,597930.00
05/10/2014 17:30,0,3.451,ACTIVE,216.90,347.76,59.970,1399757408,"274151322000087","019011112586793",28.15,59.30,0,334.84,366.70,98.4,93.1,0.371,109436.3,109436.3,742,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757706,597931.00
05/10/2014 17:30,0,3.320,ACTIVE,216.67,346.56,59.965,1399757408,"274151322000088","019011112586793",29.14,35.00,0,335.14,366.70,98.1,92.8,0.367,109315.3,109315.3,743,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757708,597932.00
05/10/2014 17:30,0,3.666,ACTIVE,216.67,360.38,59.981,1399757408,"274151322000095","019011112586793",29.90,37.50,0,334.54,369.40,111.0,105.2,0.411,113542.5,113542.5,742,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757710,597933.00
05/10/2014 17:30,0,2.283,ACTIVE,217.80,423.81,59.954,1399757408,"274151322000068","019011112586793",40.02,39.30,0,407.57,452.36,92.4,87.2,0.340,60688.4,60688.4,751,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757711,597934.00
05/10/2014 17:30,0,3.385,ACTIVE,216.90,357.38,59.975,1399757408,"274151322000054","019011112586793",29.34,35.40,0,334.54,368.50,100.5,95.0,0.384,111992.1,111992.1,740,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757713,597935.00
05/10/2014 17:30,1,3.218,ACTIVE,215.7,329.21,60.03,1399757403,"040051121000097","019011112586793",26.65,27,0.376,318.07,355.95,85.3,81.0,0.398,290299.79999998,290302.49999998,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757406,597936.00
05/10/2014 17:30,1,3.239,ACTIVE,215.3,345.60,60.03,1399757403,"040051121000095","019011112586793",24.14,26,0.338,318.15,353.80,77.8,72.6,0.361,254096.49999999,254098.99999999,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757408,597937.00
05/10/2014 17:30,1,2.053,ACTIVE,216.0,325.94,60.03,1399757403,"033051125000132","019011112586793",35.39,26,0.317,318.76,352.75,72.3,68.2,0.342,236478.29999958,236480.59999959,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757410,597938.00
05/10/2014 17:30,1,2.024,ACTIVE,215.7,345.47,60.03,1399757403,"033051125000135","019011112586793",35.31,25,0.314,317.25,353.43,71.1,67.5,0.340,232712.8999999,232715.0999999,286,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757413,597939.00
05/10/2014 17:30,1,3.245,ACTIVE,215.0,346.67,60.03,1399757403,"040051121000116","019011112586793",26.40,25,0.375,317.35,355.79,85.2,80.1,0.394,274200.09999986,274202.79999986,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757415,597940.00
05/10/2014 17:30,1,3.194,ACTIVE,215.3,334.08,60.03,1399757403,"040051121000068","019011112586793",24.35,27,0.341,317.68,354.19,77.4,73.1,0.362,259253.20000002,259255.50000002,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757417,597941.00
05/10/2014 17:30,1,2.350,ACTIVE,215.4,330.03,60.03,1399757403,"033051125000118","019011112586793",39.90,27,0.414,316.42,358.90,93.3,88.8,0.436,300963.10000002,300966.00000002,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757419,597942.00
05/10/2014 17:30,1,2.351,ACTIVE,216.1,332.13,60.03,1399757403,"033051125000150","019011112586793",39.89,26,0.416,316.22,359.52,93.3,89.5,0.434,303817.49999967,303820.29999967,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757422,597943.00
05/10/2014 17:30,1,3.179,ACTIVE,215.7,338.12,60.03,1399757403,"040051121000185","019011112586793",26.23,26,0.365,319.36,356.38,82.9,78.6,0.389,274219.40000006,274221.90000006,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757424,597944.00
05/10/2014 17:30,1,3.202,ACTIVE,215.3,348.04,60.00,1399757403,"040051121000195","019011112586793",26.10,27,0.366,317.81,355.55,83.1,78.6,0.390,276619.00000016,276621.50000016,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757426,597945.00
05/10/2014 17:30,0,3.480,ACTIVE,216.22,352.27,59.975,1399757403,"274151322000083","019011112586793",29.02,38.20,0,334.24,367.30,102.3,96.8,0.407,113769.6,113769.6,748,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757428,597946.00
05/10/2014 17:30,0,3.523,ACTIVE,216.90,346.56,59.954,1399757403,"274151322000076","019011112586793",29.90,37.30,0,336.04,368.50,106.7,101.0,0.411,114820.6,114820.6,755,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757430,597947.00
05/10/2014 17:30,0,2.242,ACTIVE,216.67,421.10,59.970,1399757403,"274151322000094","019011112586793",39.42,37.30,0,406.97,446.35,89.5,84.4,0.340,62938.2,62938.2,757,0,0,0,L,1151911521,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757431,597948.00
05/10/2014 17:30,0,3.350,ACTIVE,216.22,343.25,59.981,1399757403,"274151322000052","019011112586793",29.32,38.00,0,334.54,367.00,99.4,94.0,0.371,113748.7,113748.7,741,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757433,597949.00
05/10/2014 17:30,0,3.340,ACTIVE,216.67,356.18,59.975,1399757403,"274151322000085","019011112586793",29.36,35.00,0,335.74,367.30,99.3,93.9,0.371,113200.9,113200.9,742,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757435,597950.00
05/10/2014 17:30,0,3.375,ACTIVE,216.67,350.47,60.012,1399757403,"274151322000087","019011112586793",28.27,58.80,0,334.54,366.10,96.6,91.3,0.362,109439.1,109439.1,743,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757437,597951.00
05/10/2014 17:30,0,3.258,ACTIVE,216.45,357.68,59.975,1399757403,"274151322000088","019011112586793",29.12,34.80,0,334.54,366.10,96.1,90.8,0.354,109318.1,109318.1,744,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757375,597952.00
05/10/2014 17:30,0,3.641,ACTIVE,216.45,347.16,59.970,1399757403,"274151322000095","019011112586793",29.52,37.30,0,334.24,369.40,109.0,103.3,0.407,113545.8,113545.8,743,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757378,597953.00
05/10/2014 17:30,0,2.248,ACTIVE,217.35,423.50,59.975,1399757403,"274151322000068","019011112586793",39.58,39.00,0,408.48,451.16,90.2,85.2,0.336,60691.1,60691.1,752,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757380,597954.00
05/10/2014 17:30,0,3.307,ACTIVE,216.45,355.28,59.965,1399757403,"274151322000054","019011112586793",29.44,35.00,0,334.54,367.00,98.6,93.2,0.371,111995.1,111995.1,741,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757383,597955.00
05/10/2014 17:30,1,3.200,ACTIVE,215.3,347.66,60.03,1399757408,"040051121000097","019011112586793",26.51,27,0.373,318.19,355.36,84.4,80.0,0.395,290302.49999998,290304.09999998,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757413,597956.00
05/10/2014 17:30,1,3.197,ACTIVE,215.1,327.89,60.03,1399757408,"040051121000095","019011112586793",24.23,25,0.335,317.80,352.97,77.0,71.8,0.357,254098.99999999,254100.49999999,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757416,597957.00
05/10/2014 17:30,1,2.039,ACTIVE,215.5,329.42,60.03,1399757408,"033051125000132","019011112586793",35.20,26,0.312,318.61,352.35,71.4,67.2,0.342,236480.59999959,236481.89999954,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757419,597958.00
05/10/2014 17:30,1,2.014,ACTIVE,215.8,334.02,60.03,1399757408,"033051125000135","019011112586793",35.09,25,0.311,317.82,353.33,70.3,66.9,0.336,232715.0999999,232716.4999999,288,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757423,597959.00
05/10/2014 17:30,1,3.193,ACTIVE,215.1,346.58,60.03,1399757408,"040051121000116","019011112586793",26.52,25,0.369,316.48,355.56,84.2,79.0,0.395,274202.79999986,274204.49999986,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757426,597960.00
05/10/2014 17:30,1,3.161,ACTIVE,215.3,328.53,60.03,1399757408,"040051121000068","019011112586793",24.31,27,0.336,318.35,353.36,76.4,72.0,0.362,259255.50000002,259257.10000002,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757429,597961.00
05/10/2014 17:30,1,2.323,ACTIVE,215.2,330.57,60.03,1399757408,"033051125000118","019011112586793",39.89,27,0.409,317.09,358.01,92.2,87.7,0.428,300966.00000002,300967.90000002,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757433,597962.00
05/10/2014 17:30,1,2.305,ACTIVE,215.2,346.10,60.03,1399757408,"033051125000150","019011112586793",40.13,26,0.411,317.11,360.83,92.0,88.2,0.432,303820.29999967,303822.39999967,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757436,597963.00
05/10/2014 17:30,1,3.141,ACTIVE,215.4,327.29,60.03,1399757408,"040051121000185","019011112586793",26.17,26,0.361,317.61,354.55,81.8,77.4,0.383,274221.90000006,274223.80000006,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757887,597964.00
05/10/2014 17:30,1,3.148,ACTIVE,215.3,342.46,60.07,1399757408,"040051121000195","019011112586793",26.17,27,0.361,317.51,355.05,82.0,77.5,0.384,276621.50000016,276623.30000016,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757890,597965.00
05/10/2014 17:30,0,3.422,ACTIVE,216.45,351.37,59.996,1399757408,"274151322000083","019011112586793",29.10,38.00,0,333.63,366.70,100.9,95.5,0.407,113771.8,113771.8,749,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757893,597966.00
05/10/2014 17:30,0,3.512,ACTIVE,217.13,349.26,59.991,1399757408,"274151322000076","019011112586793",29.60,37.30,0,336.34,368.20,105.2,99.7,0.407,114822.9,114822.9,756,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757895,597967.00
05/10/2014 17:30,0,2.129,ACTIVE,216.45,429.82,59.996,1399757408,"274151322000094","019011112586793",40.41,36.80,0,399.46,446.65,87.3,82.3,0.331,62940.2,62940.2,758,0,0,0,L,1151911521,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757898,597968.00
05/10/2014 17:30,0,3.309,ACTIVE,216.67,357.98,59.991,1399757408,"274151322000052","019011112586793",29.26,38.60,0,333.93,365.80,98.2,92.8,0.367,113750.9,113750.9,742,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757900,597969.00
05/10/2014 17:30,0,3.316,ACTIVE,216.90,357.68,59.965,1399757408,"274151322000085","019011112586793",29.14,34.80,0,335.14,366.10,97.8,92.5,0.367,113203.1,113203.1,743,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757901,597970.00
05/10/2014 17:30,0,3.328,ACTIVE,216.22,346.86,59.975,1399757408,"274151322000087","019011112586793",28.25,59.00,0,334.54,365.49,95.2,90.0,0.362,109441.3,109441.3,744,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757903,597971.00
05/10/2014 17:30,0,3.207,ACTIVE,216.00,356.48,60.012,1399757408,"274151322000088","019011112586793",29.18,34.80,0,334.24,365.80,94.8,89.6,0.354,109320.2,109320.2,745,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757905,597972.00
05/10/2014 17:30,0,3.578,ACTIVE,216.67,348.66,59.986,1399757408,"274151322000095","019011112586793",29.70,37.00,0,333.33,368.20,107.5,101.8,0.402,113548.2,113548.2,744,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757906,597973.00
05/10/2014 17:30,0,2.162,ACTIVE,217.35,430.42,59.986,1399757408,"274151322000068","019011112586793",40.47,39.00,0,406.37,449.95,88.5,83.5,0.327,60693.0,60693.0,753,0,0,0,L,1151911521,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757908,597974.00
05/10/2014 17:30,0,3.299,ACTIVE,216.67,354.37,59.991,1399757408,"274151322000054","019011112586793",29.14,34.80,0,334.54,365.80,97.3,92.0,0.362,111997.2,111997.2,742,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757910,597975.00
05/10/2014 17:30,1,3.083,ACTIVE,215.8,348.04,60.03,1399757429,"040051121000097","019011112586793",26.80,27,0.362,317.04,355.87,82.2,78.1,0.383,290304.09999998,290307.29999998,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757431,597976.00
05/10/2014 17:30,1,3.113,ACTIVE,215.3,323.09,60.00,1399757429,"040051121000095","019011112586793",24.26,25,0.326,317.36,353.23,75.1,69.9,0.347,254100.49999999,254103.39999997,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757434,597977.00
05/10/2014 17:30,1,1.970,ACTIVE,215.6,344.31,60.00,1399757429,"033051125000132","019011112586793",35.42,26,0.305,319.18,351.39,69.4,65.3,0.332,236481.89999954,236484.59999959,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399757436,597978.00
05/10/2014 17:30,1,1.933,ACTIVE,215.9,345.21,60.00,1399757429,"033051125000135","019011112586793",35.56,25,0.303,319.07,351.86,68.4,65.1,0.326,232716.4999999,232719.1999999,290,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758014,597979.00
05/10/2014 17:30,1,3.129,ACTIVE,215.0,347.90,60.03,1399757429,"040051121000116","019011112586793",26.34,25,0.358,317.12,354.94,82.0,76.8,0.383,274204.49999986,274207.59999986,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758017,597980.00
05/10/2014 17:30,1,3.064,ACTIVE,215.8,344.54,60.03,1399757429,"040051121000068","019011112586793",24.37,27,0.325,317.61,353.88,74.3,69.9,0.351,259257.10000002,259259.90000002,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758021,597981.00
05/10/2014 17:30,1,2.233,ACTIVE,215.3,322.44,60.03,1399757429,"033051125000118","019011112586793",40.25,27,0.396,317.16,358.90,89.4,85.1,0.419,300967.90000002,300971.30000002,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758024,597982.00
05/10/2014 17:30,1,2.244,ACTIVE,215.5,342.02,60.03,1399757429,"033051125000150","019011112586793",40.08,26,0.398,315.86,359.00,89.5,85.3,0.416,303822.39999967,303825.79999967,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758027,597983.00
05/10/2014 17:30,1,3.061,ACTIVE,215.9,347.60,60.03,1399757429,"040051121000185","019011112586793",26.04,26,0.350,318.09,354.55,79.3,75.1,0.370,274223.80000006,274226.60000006,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758030,597984.00
05/10/2014 17:30,1,3.071,ACTIVE,215.6,332.51,60.00,1399757429,"040051121000195","019011112586793",26.00,27,0.349,317.72,353.83,79.4,75.0,0.374,276623.30000016,276626.30000016,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758034,597985.00
05/10/2014 17:30,0,3.293,ACTIVE,216.67,355.58,59.981,1399757429,"274151322000083","019011112586793",29.40,38.00,0,333.33,366.40,98.0,92.6,0.384,113775.6,113775.6,750,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758036,597986.00
05/10/2014 17:30,0,3.383,ACTIVE,217.58,355.88,59.970,1399757429,"274151322000076","019011112586793",29.88,36.80,0,338.44,367.90,102.4,96.9,0.393,114826.9,114826.9,757,0,0,0,L,1151911521,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758039,597987.00
05/10/2014 17:30,0,2.123,ACTIVE,216.90,426.21,59.981,1399757429,"274151322000094","019011112586793",39.76,37.30,0,405.17,450.86,85.5,80.6,0.331,62943.5,62943.5,759,0,0,0,L,1151911521,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758042,597988.00
05/10/2014 17:30,0,3.213,ACTIVE,216.67,355.88,59.986,1399757429,"274151322000052","019011112586793",29.28,38.20,0,334.54,365.80,95.2,89.9,0.362,113754.6,113754.6,743,0,0,0,L,1151911521,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758045,597989.00
05/10/2014 17:30,0,3.184,ACTIVE,217.13,349.56,59.975,1399757429,"274151322000085","019011112586793",29.42,35.00,0,337.24,366.10,94.9,89.7,0.354,113206.8,113206.8,744,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758047,597990.00
05/10/2014 17:30,0,3.232,ACTIVE,216.67,345.96,59.975,1399757429,"274151322000087","019011112586793",28.29,58.30,0,334.54,365.19,92.7,87.5,0.349,109444.9,109444.9,745,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758050,597991.00
05/10/2014 17:30,0,3.121,ACTIVE,216.67,354.37,59.975,1399757429,"274151322000088","019011112586793",29.06,34.30,0,334.54,365.19,91.9,86.8,0.340,109323.9,109323.9,746,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758053,597992.00
05/10/2014 17:30,0,3.475,ACTIVE,216.67,348.36,59.975,1399757429,"274151322000095","019011112586793",29.68,37.00,0,334.84,368.20,104.3,98.8,0.393,113552.3,113552.3,745,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758056,597993.00
