ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 17:30,0,2.074,ACTIVE,218.03,431.02,59.981,1399757429,"274151322000068","019011112586793",40.57,38.40,0,410.28,455.37,85.6,80.7,0.314,60696.5,60696.5,754,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758059,597994.00
05/10/2014 17:30,0,3.162,ACTIVE,216.90,357.68,59.965,1399757429,"274151322000054","019011112586793",29.38,34.00,0,334.54,365.80,94.2,88.9,0.358,112001.0,112001.0,743,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758061,597995.00
05/10/2014 17:49,1,2.802,ACTIVE,215.8,338.09,60.03,1399758557,"040051121000097","019011112586793",26.67,26,0.326,318.41,354.21,74.3,70.1,0.353,290307.29999998,290318.69999998,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758562,597996.00
05/10/2014 17:49,1,2.821,ACTIVE,215.1,323.24,60.03,1399758557,"040051121000095","019011112586793",24.26,25,0.293,316.70,352.32,68.1,63.0,0.317,254103.39999997,254113.49999999,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758565,597997.00
05/10/2014 17:49,1,1.887,ACTIVE,215.7,346.08,60.00,1399758557,"033051125000132","019011112586793",28.71,26,0.270,304.06,451.94,53.9,40.6,0.373,236484.59999959,236493.79999958,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758568,597998.00
05/10/2014 17:49,1,1.804,ACTIVE,215.7,401.62,60.03,1399758557,"033051125000135","019011112586793",29.95,25,0.285,302.46,453.73,53.7,59.6,0.102,232719.1999999,232727.8999999,292,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758572,597999.00
05/10/2014 17:49,1,2.812,ACTIVE,215.2,345.34,60.03,1399758557,"040051121000116","019011112586793",26.56,25,0.323,316.12,354.91,74.3,69.3,0.350,274207.59999986,274218.89999986,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758575,598000.00
05/10/2014 17:49,1,2.783,ACTIVE,215.5,336.70,60.03,1399758557,"040051121000068","019011112586793",24.22,26,0.291,317.88,353.07,67.0,62.6,0.322,259259.90000002,259270.10000002,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758578,598001.00
05/10/2014 17:49,1,2.031,ACTIVE,215.3,324.57,60.00,1399758557,"033051125000118","019011112586793",39.98,26,0.358,316.33,358.66,80.8,76.6,0.376,300971.30000002,300983.80000002,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758517,598002.00
05/10/2014 17:49,1,2.034,ACTIVE,216.2,321.38,60.03,1399758557,"033051125000150","019011112586793",39.89,26,0.359,317.99,357.85,80.7,77.0,0.381,303825.79999967,303838.39999967,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758519,598003.00
05/10/2014 17:49,1,2.726,ACTIVE,216.0,332.43,60.00,1399758557,"040051121000185","019011112586793",26.22,25,0.310,319.24,353.91,71.1,66.7,0.338,274226.60000006,274237.60000006,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758522,598004.00
05/10/2014 17:49,1,2.754,ACTIVE,215.7,345.80,60.00,1399758557,"040051121000195","019011112586793",26.11,27,0.313,319.16,353.94,71.5,67.0,0.342,276626.30000016,276637.10000016,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758524,598005.00
05/10/2014 17:49,0,3.020,ACTIVE,216.67,354.97,59.986,1399758557,"274151322000083","019011112586793",29.16,37.30,0,334.24,366.70,89.2,84.2,0.354,113789.2,113789.2,751,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758526,598006.00
05/10/2014 17:49,0,3.059,ACTIVE,217.35,346.86,59.991,1399758557,"274151322000076","019011112586793",29.94,36.00,0,337.84,367.90,92.7,87.5,0.358,114841.0,114841.0,758,0,0,0,L,1151911521,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758527,598007.00
05/10/2014 17:49,0,1.965,ACTIVE,217.13,424.71,59.981,1399758557,"274151322000094","019011112586793",38.86,35.20,0,403.37,471.30,77.4,72.8,0.526,62955.1,62955.1,760,0,0,0,L,1151911521,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758529,598008.00
05/10/2014 17:49,0,2.910,ACTIVE,216.90,354.97,59.970,1399758557,"274151322000052","019011112586793",29.30,37.50,0,334.24,365.49,86.2,81.3,0.327,113767.7,113767.7,744,0,0,0,L,1151911521,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758531,598009.00
05/10/2014 17:49,0,2.898,ACTIVE,216.67,355.28,59.970,1399758557,"274151322000085","019011112586793",29.26,34.00,0,335.44,365.80,86.0,81.1,0.323,113219.8,113219.8,745,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758533,598010.00
05/10/2014 17:49,0,2.906,ACTIVE,216.67,356.78,59.965,1399758557,"274151322000087","019011112586793",28.59,56.80,0,334.54,364.89,84.2,79.3,0.318,109457.6,109457.6,746,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758534,598011.00
05/10/2014 17:49,0,2.834,ACTIVE,216.67,345.36,59.970,1399758557,"274151322000088","019011112586793",29.00,33.50,0,334.54,364.89,83.2,78.4,0.309,109336.4,109336.4,747,0,0,0,L,1151911521,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758536,598012.00
05/10/2014 17:49,0,3.195,ACTIVE,216.90,353.77,59.981,1399758557,"274151322000095","019011112586793",29.46,36.00,0,334.54,367.90,95.3,90.1,0.354,113566.6,113566.6,746,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758538,598013.00
05/10/2014 17:49,0,1.918,ACTIVE,217.80,435.83,59.959,1399758557,"274151322000068","019011112586793",40.04,37.80,0,403.07,466.79,78.2,73.6,0.526,60708.2,60708.2,755,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758539,598014.00
05/10/2014 17:49,0,2.879,ACTIVE,217.13,345.36,59.981,1399758557,"274151322000054","019011112586793",29.28,33.80,0,334.24,365.80,85.4,80.5,0.318,112013.8,112013.8,744,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399758541,598015.00
05/10/2014 18:00,1,2.461,ACTIVE,215.2,323.74,60.03,1399759203,"040051121000097","019011112586793",26.77,26,0.286,317.89,352.51,65.5,61.4,0.316,290318.69999998,290330.39999998,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759206,598016.00
05/10/2014 18:00,1,2.652,ACTIVE,214.7,403.40,60.03,1399759203,"040051121000095","019011112586793",20.98,25,0.268,299.32,446.32,55.3,53.5,0.097,254113.49999999,254123.09999995,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759208,598017.00
05/10/2014 18:00,1,1.629,ACTIVE,214.9,414.11,60.03,1399759203,"033051125000132","019011112586793",33.20,25,0.290,303.78,449.16,53.8,55.6,0.087,236493.79999958,236502.49999957,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759084,598018.00
05/10/2014 18:00,1,1.505,ACTIVE,214.6,323.89,60.03,1399759203,"033051125000135","019011112586793",35.60,24,0.319,303.37,450.79,53.3,47.6,0.381,232727.8999999,232736.6999999,294,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759087,598019.00
05/10/2014 18:00,1,2.481,ACTIVE,214.5,342.23,60.03,1399759203,"040051121000116","019011112586793",26.59,24,0.282,317.20,351.74,65.6,60.7,0.314,274218.89999986,274230.29999986,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759089,598020.00
05/10/2014 18:00,1,2.475,ACTIVE,214.6,368.87,60.03,1399759203,"040051121000068","019011112586793",23.90,26,0.352,300.78,451.27,58.8,63.7,0.204,259270.10000002,259279.80000002,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759091,598021.00
05/10/2014 18:00,1,1.795,ACTIVE,215.0,322.69,60.07,1399759203,"033051125000118","019011112586793",39.84,26,0.315,317.15,354.87,71.2,67.4,0.339,300983.80000002,300996.40000002,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759093,598022.00
05/10/2014 18:00,1,1.792,ACTIVE,215.4,321.30,60.03,1399759203,"033051125000150","019011112586793",40.02,25,0.316,315.95,355.16,71.3,67.7,0.344,303838.39999967,303851.09999967,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759096,598023.00
05/10/2014 18:00,1,2.470,ACTIVE,215.1,330.05,60.03,1399759203,"040051121000185","019011112586793",24.18,25,0.368,301.98,451.12,59.4,58.6,0.388,274237.60000006,274248.00000006,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759098,598024.00
05/10/2014 18:00,1,2.589,ACTIVE,214.4,337.19,60.07,1399759203,"040051121000195","019011112586793",20.97,26,0.327,303.08,450.56,54.0,40.4,0.347,276637.10000016,276648.10000016,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759100,598025.00
05/10/2014 18:00,0,2.666,ACTIVE,216.67,345.06,60.012,1399759203,"274151322000083","019011112586793",29.30,36.50,0,335.74,363.99,79.2,74.5,0.305,113803.1,113803.1,752,0,0,0,L,1151911521,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759102,598026.00
05/10/2014 18:00,0,2.699,ACTIVE,216.67,351.07,59.996,1399759203,"274151322000076","019011112586793",29.98,35.40,0,338.14,365.19,82.0,77.2,0.314,114855.5,114855.5,759,0,0,0,L,1151911521,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759103,598027.00
05/10/2014 18:00,0,1.643,ACTIVE,216.67,431.02,60.007,1399759203,"274151322000094","019011112586793",40.30,32.60,0,394.95,462.28,66.5,62.3,0.460,62967.0,62967.0,761,0,0,0,L,1151911521,0,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759105,598028.00
05/10/2014 18:00,0,2.566,ACTIVE,216.67,364.89,59.981,1399759203,"274151322000052","019011112586793",29.28,34.80,0,330.93,380.82,76.0,71.5,0.517,113781.2,113781.2,745,0,0,0,L,1151911521,0,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759107,598029.00
05/10/2014 18:00,0,2.547,ACTIVE,216.22,367.60,59.996,1399759203,"274151322000085","019011112586793",29.24,32.20,0,330.93,381.12,75.5,71.0,0.508,113233.2,113233.2,746,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759109,598030.00
05/10/2014 18:00,0,2.594,ACTIVE,216.67,365.80,60.002,1399759203,"274151322000087","019011112586793",28.35,53.30,0,330.93,380.82,74.4,69.9,0.513,109470.7,109470.7,747,0,0,0,L,1151911521,0,123.36,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759111,598031.00
05/10/2014 18:00,0,2.473,ACTIVE,216.22,364.59,59.991,1399759203,"274151322000088","019011112586793",29.16,31.30,0,330.33,380.82,73.0,68.6,0.486,109349.3,109349.3,748,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759112,598032.00
05/10/2014 18:00,0,2.822,ACTIVE,216.00,347.46,60.002,1399759203,"274151322000095","019011112586793",29.54,35.20,0,335.14,365.49,84.5,79.7,0.318,113581.6,113581.6,747,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759114,598033.00
05/10/2014 18:00,0,1.643,ACTIVE,217.58,442.74,59.996,1399759203,"274151322000068","019011112586793",40.49,34.30,0,403.97,468.29,67.2,63.0,0.442,60720.2,60720.2,756,0,0,0,L,1151911521,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759116,598034.00
05/10/2014 18:00,0,2.514,ACTIVE,216.45,350.77,59.996,1399759203,"274151322000054","019011112586793",29.44,31.80,0,330.93,381.42,75.0,70.5,0.499,112027.1,112027.1,745,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759118,598035.00
05/10/2014 18:17,1,1.880,ACTIVE,215.4,404.83,60.03,1399760269,"040051121000097","019011112586793",26.64,26,0.317,300.48,451.24,49.8,38.7,0.212,290330.39999998,290345.39999998,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399760274,598036.00
05/10/2014 18:17,1,1.919,ACTIVE,214.1,415.24,60.03,1399760269,"040051121000095","019011112586793",24.14,25,0.263,300.08,446.21,46.1,46.6,0.090,254123.09999995,254136.89999996,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399760277,598037.00
05/10/2014 18:17,1,1.200,ACTIVE,215.2,371.96,60.03,1399760269,"033051125000132","019011112586793",35.19,25,0.250,302.96,448.69,42.0,43.2,0.198,236502.49999957,236515.49999957,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399760280,598038.00
05/10/2014 18:17,1,1.061,ACTIVE,215.0,328.24,60.03,1399760269,"033051125000135","019011112586793",36.40,24,0.244,303.20,450.40,38.4,39.9,0.288,232736.6999999,232749.0999999,296,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399760284,598039.00
05/10/2014 18:17,1,1.914,ACTIVE,214.4,357.00,60.03,1399760269,"040051121000116","019011112586793",26.40,24,0.319,300.22,449.14,50.2,52.0,0.375,274230.29999986,274245.29999986,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399760287,598040.00
05/10/2014 18:17,1,1.874,ACTIVE,215.1,388.85,60.03,1399760269,"040051121000068","019011112586793",24.00,26,0.288,300.32,448.52,44.7,41.9,0.277,259279.80000002,259293.80000002,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399760289,598041.00
05/10/2014 18:17,1,1.408,ACTIVE,214.5,384.17,60.03,1399760269,"033051125000118","019011112586793",38.05,25,0.284,300.86,450.69,53.3,45.3,0.314,300996.40000002,301012.50000002,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759401,598042.00
05/10/2014 18:17,1,1.416,ACTIVE,215.1,428.84,60.03,1399760269,"033051125000150","019011112586793",37.88,25,0.290,301.93,452.01,53.3,57.4,0.093,303851.09999967,303867.39999967,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759404,598043.00
05/10/2014 18:17,1,1.773,ACTIVE,214.9,408.17,60.03,1399760269,"040051121000185","019011112586793",26.11,25,0.281,300.60,448.67,46.0,39.2,0.156,274248.00000006,274262.00000006,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759406,598044.00
05/10/2014 18:17,1,1.842,ACTIVE,214.7,345.48,60.03,1399760269,"040051121000195","019011112586793",25.78,26,0.300,301.64,447.93,47.2,49.7,0.379,276648.10000016,276662.30000016,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759409,598045.00
05/10/2014 18:17,0,2.051,ACTIVE,216.22,353.17,60.007,1399760269,"274151322000083","019011112586793",29.46,32.00,0,329.13,380.22,61.1,57.1,0.433,113822.5,113822.5,753,0,0,0,L,1151911521,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759410,598046.00
05/10/2014 18:17,0,2.061,ACTIVE,216.45,359.18,60.002,1399760269,"274151322000076","019011112586793",29.98,31.30,0,331.83,384.13,62.6,58.5,0.424,114875.5,114875.5,760,0,0,0,L,1151911521,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759412,598047.00
05/10/2014 18:17,0,1.320,ACTIVE,216.22,418.39,59.991,1399760269,"274151322000094","019011112586793",38.43,31.00,0,393.15,458.67,51.2,47.5,0.345,62983.4,62983.4,762,0,0,0,L,1151911521,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759414,598048.00
05/10/2014 18:17,0,1.982,ACTIVE,216.45,359.78,59.996,1399760269,"274151322000052","019011112586793",28.96,31.80,0,336.94,380.22,58.1,54.1,0.398,113799.7,113799.7,746,0,0,0,L,1151911521,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759415,598049.00
05/10/2014 18:17,0,1.936,ACTIVE,216.90,352.27,60.002,1399760269,"274151322000085","019011112586793",29.30,29.50,0,337.54,379.92,57.4,53.5,0.376,113251.6,113251.6,747,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759417,598050.00
05/10/2014 18:17,0,1.979,ACTIVE,216.67,360.99,59.996,1399760269,"274151322000087","019011112586793",28.57,48.80,0,336.94,379.32,57.3,53.4,0.362,109488.9,109488.9,748,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759419,598051.00
05/10/2014 18:17,0,1.881,ACTIVE,216.22,349.56,59.986,1399760269,"274151322000088","019011112586793",28.92,28.80,0,337.24,379.62,55.1,51.3,0.371,109367.0,109367.0,749,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759421,598052.00
05/10/2014 18:17,0,2.164,ACTIVE,216.67,350.77,59.991,1399760269,"274151322000095","019011112586793",29.82,31.50,0,331.23,381.42,65.3,61.1,0.433,113602.3,113602.3,748,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759423,598053.00
05/10/2014 18:17,0,1.316,ACTIVE,217.13,429.22,59.991,1399760269,"274151322000068","019011112586793",39.78,32.20,0,395.85,462.88,53.4,49.6,0.345,60736.9,60736.9,757,0,0,0,L,1151911521,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759424,598054.00
05/10/2014 18:17,0,1.926,ACTIVE,216.22,354.67,59.996,1399760269,"274151322000054","019011112586793",29.30,29.00,0,336.94,380.52,57.2,53.3,0.389,112045.3,112045.3,746,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399759426,598055.00
05/10/2014 18:33,1,1.387,ACTIVE,213.8,324.32,60.00,1399761192,"040051121000097","019011112586793",26.69,25,0.238,313.87,443.05,36.8,37.4,0.276,290345.39999998,290355.49999998,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761195,598056.00
05/10/2014 18:33,1,1.458,ACTIVE,213.8,346.02,60.00,1399761192,"040051121000095","019011112586793",23.84,24,0.210,313.12,439.91,34.5,25.7,0.167,254136.89999996,254145.69999997,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761197,598057.00
05/10/2014 18:33,1,0.889,ACTIVE,214.1,396.47,60.00,1399761192,"033051125000132","019011112586793",35.06,24,0.237,318.19,443.79,31.0,29.5,0.091,236515.49999957,236523.79999958,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761199,598058.00
05/10/2014 18:33,1,0.716,ACTIVE,213.9,346.38,60.00,1399761192,"033051125000135","019011112586793",36.88,24,0.238,315.26,444.61,26.3,32.8,0.200,232749.0999999,232756.3999999,298,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761201,598059.00
05/10/2014 18:33,1,1.427,ACTIVE,214.1,339.26,60.00,1399761192,"040051121000116","019011112586793",26.40,24,0.231,310.44,440.30,37.5,35.2,0.253,274245.29999986,274255.09999986,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761204,598060.00
05/10/2014 18:33,1,1.394,ACTIVE,214.6,362.63,60.00,1399761192,"040051121000068","019011112586793",23.66,25,0.185,318.43,442.40,32.8,32.7,0.208,259293.80000002,259302.50000002,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761206,598061.00
05/10/2014 18:33,1,1.027,ACTIVE,214.3,375.58,60.00,1399761192,"033051125000118","019011112586793",39.25,25,0.236,306.08,447.60,40.1,31.6,0.178,301012.50000002,301023.50000002,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761208,598062.00
05/10/2014 18:33,1,1.022,ACTIVE,214.2,384.05,60.00,1399761192,"033051125000150","019011112586793",39.55,24,0.239,307.26,448.38,40.2,35.9,0.161,303867.39999967,303878.39999967,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761210,598063.00
05/10/2014 18:33,1,1.269,ACTIVE,214.0,341.63,60.00,1399761192,"040051121000185","019011112586793",26.14,24,0.200,318.70,440.30,33.0,33.1,0.194,274262.00000006,274270.90000006,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761213,598064.00
05/10/2014 18:33,1,1.359,ACTIVE,213.6,367.57,60.00,1399761192,"040051121000195","019011112586793",25.45,25,0.212,316.94,442.13,34.4,34.9,0.215,276662.30000016,276671.70000016,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761215,598065.00
05/10/2014 18:33,0,1.551,ACTIVE,215.77,351.37,59.970,1399761192,"274151322000083","019011112586793",29.30,30.00,0,310.79,375.11,46.1,42.5,0.331,113835.2,113835.2,754,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761217,598066.00
05/10/2014 18:33,0,1.545,ACTIVE,216.67,351.37,59.954,1399761192,"274151322000076","019011112586793",29.60,29.30,0,317.70,376.01,46.2,42.7,0.318,114888.4,114888.4,761,0,0,0,L,1151911521,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761218,598067.00
05/10/2014 18:33,0,0.959,ACTIVE,216.22,422.30,59.954,1399761192,"274151322000094","019011112586793",39.06,29.80,0,337.54,448.75,38.1,34.9,0.256,62993.9,62993.9,763,0,0,0,L,1151911521,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761220,598068.00
05/10/2014 18:33,0,1.459,ACTIVE,215.77,346.26,59.965,1399761192,"274151322000052","019011112586793",29.30,29.80,0,309.29,372.71,43.3,39.8,0.296,113811.6,113811.6,747,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761222,598069.00
05/10/2014 18:33,0,1.424,ACTIVE,216.00,349.86,59.975,1399761192,"274151322000085","019011112586793",29.28,28.00,0,313.80,372.71,42.2,38.8,0.274,113263.3,113263.3,748,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761223,598070.00
05/10/2014 18:33,0,1.490,ACTIVE,216.22,355.28,59.975,1399761192,"274151322000087","019011112586793",28.27,45.80,0,303.28,373.01,42.7,39.3,0.292,109500.6,109500.6,749,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761225,598071.00
05/10/2014 18:33,0,1.381,ACTIVE,215.77,354.37,59.954,1399761192,"274151322000088","019011112586793",28.80,27.50,0,308.09,372.41,40.3,37.0,0.270,109378.1,109378.1,750,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761227,598072.00
05/10/2014 18:33,0,1.623,ACTIVE,216.22,348.06,59.975,1399761192,"274151322000095","019011112586793",29.78,29.50,0,314.10,377.52,48.9,45.2,0.323,113615.8,113615.8,749,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761229,598073.00
05/10/2014 18:33,0,0.996,ACTIVE,216.90,415.69,59.970,1399761192,"274151322000068","019011112586793",38.98,31.00,0,338.44,452.66,39.4,36.1,0.256,60747.6,60747.6,758,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761230,598074.00
05/10/2014 18:33,0,1.428,ACTIVE,216.00,352.87,59.970,1399761192,"274151322000054","019011112586793",29.14,27.50,0,308.99,372.71,42.1,38.7,0.283,112057.0,112057.0,747,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761232,598075.00
05/10/2014 18:47,1,0.996,ACTIVE,213.8,384.64,60.00,1399762056,"040051121000097","019011112586793",26.48,24,0.158,312.75,443.68,26.2,15.7,0.135,290355.49999998,290361.99999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762059,598076.00
05/10/2014 18:47,1,1.083,ACTIVE,212.9,385.18,60.03,1399762056,"040051121000095","019011112586793",23.21,24,0.139,311.71,440.38,25.0,19.1,0.025,254145.69999997,254151.49999998,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762061,598077.00
05/10/2014 18:47,1,0.620,ACTIVE,213.6,407.29,60.00,1399762056,"033051125000132","019011112586793",35.21,23,0.135,317.82,443.49,21.7,11.0,0.010,236523.79999958,236529.09999959,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762063,598078.00
05/10/2014 18:47,1,1.050,ACTIVE,212.9,330.90,60.03,1399762056,"040051121000116","019011112586793",25.81,23,0.183,309.97,441.83,26.9,17.9,0.268,274255.09999986,274261.49999986,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761373,598079.00
05/10/2014 18:47,1,0.996,ACTIVE,213.3,405.88,60.00,1399762056,"040051121000068","019011112586793",23.46,25,0.135,316.30,443.17,23.2,12.4,0.012,259302.50000002,259308.10000002,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761375,598080.00
05/10/2014 18:47,1,0.734,ACTIVE,213.0,399.85,60.00,1399762056,"033051125000118","019011112586793",39.24,24,0.186,317.52,443.74,28.6,24.8,0.048,301023.50000002,301030.80000002,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761377,598081.00
05/10/2014 18:47,1,0.739,ACTIVE,213.6,408.44,60.00,1399762056,"033051125000150","019011112586793",39.21,24,0.233,317.35,443.91,28.8,26.9,0.041,303878.39999967,303885.79999967,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761379,598082.00
05/10/2014 18:47,1,0.872,ACTIVE,213.6,328.87,60.03,1399762056,"040051121000185","019011112586793",26.09,23,0.173,316.43,443.23,22.6,19.9,0.232,274270.90000006,274276.40000006,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761381,598083.00
05/10/2014 18:47,1,0.971,ACTIVE,213.7,366.08,60.03,1399762056,"040051121000195","019011112586793",24.97,24,0.202,316.09,443.19,24.1,27.9,0.080,276671.70000016,276677.70000016,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761384,598084.00
05/10/2014 18:47,0,1.127,ACTIVE,215.54,345.36,59.959,1399762056,"274151322000083","019011112586793",29.30,28.50,0,335.74,364.59,33.5,30.4,0.221,113843.9,113843.9,755,0,0,0,L,1151911521,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761385,598085.00
05/10/2014 18:47,0,1.102,ACTIVE,215.32,344.15,59.970,1399762056,"274151322000076","019011112586793",29.66,27.80,0,337.24,365.19,33.1,30.1,0.221,114897.0,114897.0,762,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761387,598086.00
05/10/2014 18:47,0,0.705,ACTIVE,215.32,405.17,59.981,1399762056,"274151322000094","019011112586793",38.09,28.80,0,335.14,439.13,27.1,24.2,0.181,63000.9,63000.9,764,0,0,0,L,1151911521,0,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761389,598087.00
05/10/2014 18:47,0,1.062,ACTIVE,214.87,346.26,59.954,1399762056,"274151322000052","019011112586793",29.08,28.30,0,335.14,362.79,31.2,28.2,0.203,113819.8,113819.8,748,0,0,0,L,1151911521,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761391,598088.00
05/10/2014 18:47,0,1.016,ACTIVE,215.32,348.66,59.954,1399762056,"274151322000085","019011112586793",29.18,27.00,0,336.64,363.09,30.1,27.1,0.194,113271.1,113271.1,749,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761393,598089.00
05/10/2014 18:47,0,1.070,ACTIVE,215.32,345.06,59.944,1399762056,"274151322000087","019011112586793",28.37,43.00,0,336.34,363.39,30.8,27.8,0.203,109508.6,109508.6,750,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761395,598090.00
05/10/2014 18:47,0,0.984,ACTIVE,214.87,343.25,59.959,1399762056,"274151322000088","019011112586793",28.51,26.30,0,336.04,362.19,28.4,25.5,0.181,109385.6,109385.6,751,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761396,598091.00
05/10/2014 18:47,0,1.168,ACTIVE,215.09,345.66,59.954,1399762056,"274151322000095","019011112586793",29.68,28.00,0,336.04,366.10,35.1,32.0,0.225,113625.1,113625.1,750,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761398,598092.00
05/10/2014 18:47,0,0.730,ACTIVE,216.00,404.57,59.959,1399762056,"274151322000068","019011112586793",38.07,30.00,0,335.74,452.06,28.3,25.4,0.172,60754.9,60754.9,759,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761400,598093.00
05/10/2014 18:47,0,1.014,ACTIVE,215.32,343.25,59.959,1399762056,"274151322000054","019011112586793",29.08,26.50,0,335.44,363.09,29.9,26.9,0.199,112064.8,112064.8,748,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761401,598094.00
05/10/2014 18:47,1,0.440,ACTIVE,213.9,393.95,60.00,1399762056,"033051125000135","019011112586793",37.36,23,0.156,314.62,442.41,16.3,16.5,0.008,232756.3999999,232760.8999999,301,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399761404,598095.00
05/10/2014 19:00,1,0.728,ACTIVE,214.6,423.49,60.07,1399762804,"040051121000097","019011112586793",26.26,24,0.140,313.73,441.63,19.0,15.3,0.023,290361.99999998,290365.89999998,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762806,598096.00
05/10/2014 19:00,1,0.810,ACTIVE,213.8,382.21,60.07,1399762804,"040051121000095","019011112586793",23.01,23,0.110,312.19,438.29,18.5,15.6,0.210,254151.49999998,254154.79999993,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762808,598097.00
05/10/2014 19:00,1,0.438,ACTIVE,214.6,382.66,60.07,1399762804,"033051125000132","019011112586793",35.26,23,0.144,315.52,441.79,15.4,12.7,0.013,236529.09999959,236532.19999955,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762811,598098.00
05/10/2014 19:00,1,0.330,ACTIVE,214.2,381.28,60.07,1399762804,"033051125000135","019011112586793",36.57,22,0.000,315.13,441.15,12.0,6.1,0.146,232760.8999999,232762.8999999,303,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762813,598099.00
05/10/2014 19:00,1,0.775,ACTIVE,213.9,409.81,60.03,1399762804,"040051121000116","019011112586793",25.73,23,0.139,310.57,439.52,19.8,12.8,0.004,274261.49999986,274265.19999986,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762815,598100.00
05/10/2014 19:00,1,0.736,ACTIVE,214.3,398.46,60.07,1399762804,"040051121000068","019011112586793",22.85,24,0.158,314.70,440.87,16.7,12.1,0.005,259308.10000002,259311.30000002,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762817,598101.00
05/10/2014 19:00,1,0.537,ACTIVE,213.9,329.43,60.07,1399762804,"033051125000118","019011112586793",38.67,24,0.185,319.25,442.15,20.6,24.4,0.293,301030.80000002,301035.00000002,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762820,598102.00
05/10/2014 19:00,1,0.537,ACTIVE,213.7,424.80,60.03,1399762804,"033051125000150","019011112586793",39.09,23,0.165,317.19,442.37,20.9,17.3,0.005,303885.79999967,303890.09999967,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762822,598103.00
05/10/2014 19:00,1,0.641,ACTIVE,214.0,347.69,60.03,1399762804,"040051121000185","019011112586793",25.12,23,0.145,316.67,441.18,16.0,14.2,0.094,274276.40000006,274279.40000006,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762824,598104.00
05/10/2014 19:00,1,0.697,ACTIVE,213.8,353.92,60.07,1399762804,"040051121000195","019011112586793",24.51,23,0.134,316.72,441.58,17.0,13.0,0.070,276677.70000016,276681.10000016,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762827,598105.00
05/10/2014 19:00,0,0.822,ACTIVE,215.09,347.46,60.007,1399762804,"274151322000083","019011112586793",29.16,27.50,0,333.63,357.08,24.3,21.5,0.168,113849.1,113849.1,756,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762828,598106.00
05/10/2014 19:00,0,0.801,ACTIVE,216.00,344.15,60.023,1399762804,"274151322000076","019011112586793",29.30,26.80,0,336.94,357.08,23.8,21.0,0.150,114902.2,114902.2,763,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762830,598107.00
05/10/2014 19:00,0,0.504,ACTIVE,215.32,411.18,60.002,1399762804,"274151322000094","019011112586793",38.33,28.00,0,334.54,435.23,19.6,17.0,0.128,63005.1,63005.1,765,0,0,0,L,1151911521,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762832,598108.00
05/10/2014 19:00,0,0.785,ACTIVE,215.09,340.55,60.002,1399762804,"274151322000052","019011112586793",28.59,27.30,0,333.63,356.18,22.8,20.0,0.137,113824.6,113824.6,749,0,0,0,L,1151911521,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762833,598109.00
05/10/2014 19:00,0,0.732,ACTIVE,215.54,342.95,59.996,1399762804,"274151322000085","019011112586793",29.06,26.00,0,334.54,355.88,21.6,18.9,0.133,113275.8,113275.8,750,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762835,598110.00
05/10/2014 19:00,0,0.795,ACTIVE,215.32,340.25,60.018,1399762804,"274151322000087","019011112586793",27.85,40.60,0,333.93,356.18,22.4,19.7,0.133,109513.4,109513.4,751,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762837,598111.00
05/10/2014 19:00,0,0.709,ACTIVE,215.09,341.75,60.002,1399762804,"274151322000088","019011112586793",28.33,25.50,0,333.63,354.97,20.4,17.7,0.133,109390.0,109390.0,752,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762839,598112.00
05/10/2014 19:00,0,0.844,ACTIVE,215.54,341.75,59.996,1399762804,"274151322000095","019011112586793",29.48,27.00,0,336.04,357.68,25.2,22.4,0.164,113630.5,113630.5,751,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762841,598113.00
05/10/2014 19:00,0,0.535,ACTIVE,216.22,406.37,59.996,1399762804,"274151322000068","019011112586793",37.99,29.00,0,334.84,432.82,20.6,18.0,0.124,60759.3,60759.3,760,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762842,598114.00
05/10/2014 19:00,0,0.746,ACTIVE,215.32,344.76,59.986,1399762804,"274151322000054","019011112586793",28.65,25.80,0,333.33,355.28,21.6,19.0,0.141,112069.5,112069.5,749,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399762844,598115.00
05/10/2014 19:15,1,0.526,ACTIVE,213.4,417.56,60.03,1399763703,"040051121000097","019011112586793",25.40,23,0.095,316.03,440.96,13.3,4.8,0.000,290365.89999998,290368.79999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763705,598116.00
05/10/2014 19:15,1,0.602,ACTIVE,213.2,359.60,60.03,1399763703,"040051121000095","019011112586793",22.37,22,0.148,310.64,437.20,13.4,13.8,0.013,254154.79999993,254157.19999997,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763708,598117.00
05/10/2014 19:15,1,0.332,ACTIVE_NO_POWER,214.3,422.40,60.03,1399763703,"033051125000132","019011112586793",33.88,22,0.000,317.69,440.71,11.2,0.0,0.000,236532.19999955,236534.59999959,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763710,598118.00
05/10/2014 19:15,1,0.307,ACTIVE_NO_POWER,213.8,409.60,60.03,1399763703,"033051125000135","019011112586793",33.86,22,0.000,316.53,440.72,10.3,0.0,0.000,232762.8999999,232764.9999999,305,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763712,598119.00
05/10/2014 19:15,1,0.562,ACTIVE,213.6,381.12,60.03,1399763703,"040051121000116","019011112586793",25.22,22,0.000,311.57,438.82,14.1,6.6,0.176,274265.19999986,274268.09999986,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763714,598120.00
05/10/2014 19:15,1,0.537,ACTIVE,213.7,325.09,60.03,1399763703,"040051121000068","019011112586793",21.92,23,0.145,316.97,439.76,11.7,6.3,0.244,259311.30000002,259313.70000002,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763717,598121.00
05/10/2014 19:15,1,0.385,ACTIVE,214.0,390.16,60.03,1399763703,"033051125000118","019011112586793",38.14,23,0.133,313.34,441.78,14.6,11.1,0.006,301035.00000002,301038.40000002,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763719,598122.00
05/10/2014 19:15,1,0.382,ACTIVE,213.7,368.97,60.03,1399763703,"033051125000150","019011112586793",38.85,22,0.137,316.38,441.75,14.8,12.7,0.023,303890.09999967,303893.49999967,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763721,598123.00
05/10/2014 19:15,1,0.497,ACTIVE,213.9,389.97,60.03,1399763703,"040051121000185","019011112586793",23.96,22,0.135,315.59,439.99,11.8,14.3,0.001,274279.40000006,274281.90000006,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763723,598124.00
05/10/2014 19:15,1,0.497,ACTIVE,213.6,374.41,60.03,1399763703,"040051121000195","019011112586793",23.51,22,0.150,318.68,440.91,11.6,12.5,0.007,276681.10000016,276683.80000016,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763726,598125.00
05/10/2014 19:15,0,0.578,ACTIVE,215.54,342.05,59.981,1399763703,"274151322000083","019011112586793",28.82,26.30,0,335.44,352.57,16.9,14.4,0.106,113853.4,113853.4,757,0,0,0,L,1151911521,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763727,598126.00
05/10/2014 19:15,0,0.566,ACTIVE,216.22,342.65,59.981,1399763703,"274151322000076","019011112586793",29.20,25.80,0,334.24,351.67,16.8,14.3,0.102,114906.4,114906.4,764,0,0,0,L,1151911521,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763729,598127.00
05/10/2014 19:15,0,0.357,ACTIVE,216.00,404.57,59.991,1399763703,"274151322000094","019011112586793",38.11,27.00,0,336.64,423.50,13.7,11.3,0.080,63008.4,63008.4,766,0,0,0,L,1151911521,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763731,598128.00
05/10/2014 19:15,0,0.568,ACTIVE,215.32,343.55,59.986,1399763703,"274151322000052","019011112586793",28.39,26.30,0,334.84,351.67,16.4,13.9,0.097,113828.7,113828.7,750,0,0,0,L,1151911521,0,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763732,598129.00
05/10/2014 19:15,0,0.535,ACTIVE,215.77,339.95,59.975,1399763703,"274151322000085","019011112586793",28.49,25.00,0,336.34,351.07,15.4,13.0,0.088,113279.6,113279.6,751,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763734,598130.00
05/10/2014 19:15,0,0.570,ACTIVE,215.32,342.35,59.975,1399763703,"274151322000087","019011112586793",27.47,38.20,0,335.74,351.67,15.9,13.4,0.093,109517.3,109517.3,752,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763736,598131.00
05/10/2014 19:15,0,0.516,ACTIVE,214.87,341.45,59.981,1399763703,"274151322000088","019011112586793",27.81,24.50,0,335.44,350.17,14.6,12.1,0.088,109393.5,109393.5,753,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763738,598132.00
05/10/2014 19:15,0,0.592,ACTIVE,215.54,340.85,59.986,1399763703,"274151322000095","019011112586793",28.92,26.00,0,332.43,352.27,17.4,14.9,0.106,113635.0,113635.0,752,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763739,598133.00
05/10/2014 19:15,0,0.381,ACTIVE,216.45,401.26,59.991,1399763703,"274151322000068","019011112586793",37.61,27.80,0,337.54,422.60,14.5,12.1,0.075,60762.9,60762.9,761,0,0,0,L,1151911521,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763741,598134.00
05/10/2014 19:15,0,0.551,ACTIVE,215.32,339.65,59.975,1399763703,"274151322000054","019011112586793",27.71,24.80,0,335.14,350.77,15.5,13.0,0.088,112073.3,112073.3,750,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399763743,598135.00
05/10/2014 19:30,1,0.418,ACTIVE_NO_POWER,213.5,423.72,60.03,1399764603,"040051121000097","019011112586793",25.19,23,0.006,314.76,440.19,10.4,0.0,0.064,290368.79999998,290370.79999998,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764606,598136.00
05/10/2014 19:30,1,0.518,ACTIVE,213.5,330.34,60.03,1399764603,"040051121000095","019011112586793",22.16,22,0.145,312.51,436.82,11.4,11.2,0.128,254157.19999997,254158.89999996,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764608,598137.00
05/10/2014 19:30,1,0.287,ACTIVE,214.0,344.53,60.03,1399764603,"033051125000132","019011112586793",33.35,21,0.138,317.90,440.46,9.5,10.4,0.043,236534.59999959,236536.29999958,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764610,598138.00
05/10/2014 19:30,1,0.268,ACTIVE_NO_POWER,214.2,403.19,60.07,1399764603,"033051125000135","019011112586793",33.46,21,0.000,314.51,440.62,8.9,0.0,0.000,232764.9999999,232766.5999999,307,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764613,598139.00
