ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 19:30,1,0.455,ACTIVE_NO_POWER,213.5,384.43,60.03,1399764603,"040051121000116","019011112586793",25.13,21,0.000,312.10,437.97,11.3,0.0,0.127,274268.09999986,274270.09999986,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764615,598140.00
05/10/2014 19:30,1,0.454,ACTIVE,214.3,386.68,60.03,1399764603,"040051121000068","019011112586793",21.98,22,0.096,316.92,439.17,9.9,12.6,0.000,259313.70000002,259315.40000002,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764617,598141.00
05/10/2014 19:30,1,0.314,ACTIVE,214.1,386.33,60.03,1399764603,"033051125000118","019011112586793",38.59,22,0.138,317.57,441.35,12.0,12.9,0.002,301038.40000002,301040.90000002,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764619,598142.00
05/10/2014 19:30,1,0.321,ACTIVE,213.8,326.19,60.03,1399764603,"033051125000150","019011112586793",38.46,22,0.000,317.38,441.18,12.2,5.8,0.237,303893.49999967,303895.99999967,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764621,598143.00
05/10/2014 19:30,1,0.418,ACTIVE_NO_POWER,213.8,428.20,60.03,1399764603,"040051121000185","019011112586793",23.29,22,0.000,316.23,439.43,9.6,0.0,0.000,274281.90000006,274283.50000006,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764624,598144.00
05/10/2014 19:30,1,0.405,ACTIVE_NO_POWER,213.6,425.32,60.03,1399764603,"040051121000195","019011112586793",23.30,22,0.000,318.71,440.13,9.4,0.0,0.000,276683.80000016,276685.60000016,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764626,598145.00
05/10/2014 19:30,0,0.469,ACTIVE,216.00,342.95,60.002,1399764603,"274151322000083","019011112586793",27.71,25.50,0,334.84,348.06,13.2,10.8,0.075,113856.5,113856.5,758,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764628,598146.00
05/10/2014 19:30,0,0.484,ACTIVE,216.22,341.45,59.996,1399764603,"274151322000076","019011112586793",28.57,25.00,0,335.74,348.06,14.0,11.6,0.084,114909.6,114909.6,765,0,0,0,L,1151911521,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764629,598147.00
05/10/2014 19:30,0,0.285,ACTIVE,215.77,405.77,60.012,1399764603,"274151322000094","019011112586793",38.33,26.30,0,336.34,421.70,11.2,8.9,0.066,63010.9,63010.9,767,0,0,0,L,1151911521,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764631,598148.00
05/10/2014 19:30,0,0.484,ACTIVE,215.54,343.25,59.991,1399764603,"274151322000052","019011112586793",27.89,25.50,0,334.24,347.46,13.7,11.3,0.075,113831.8,113831.8,751,0,0,0,L,1151911521,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764633,598149.00
05/10/2014 19:30,0,0.461,ACTIVE,216.00,339.95,60.007,1399764603,"274151322000085","019011112586793",27.79,24.30,0,335.14,347.16,13.0,10.6,0.066,113282.5,113282.5,752,0,0,0,L,1151911521,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764634,598150.00
05/10/2014 19:30,0,0.461,ACTIVE,216.22,342.05,59.996,1399764603,"274151322000087","019011112586793",27.75,36.00,0,334.54,347.46,13.0,10.6,0.075,109520.3,109520.3,753,0,0,0,L,1151911521,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764636,598151.00
05/10/2014 19:30,0,0.443,ACTIVE,215.54,339.65,59.986,1399764603,"274151322000088","019011112586793",27.27,24.00,0,334.84,346.86,12.2,9.9,0.062,109396.3,109396.3,754,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764638,598152.00
05/10/2014 19:30,0,0.479,ACTIVE,215.77,342.35,59.991,1399764603,"274151322000095","019011112586793",27.93,25.00,0,334.24,348.06,13.6,11.2,0.080,113638.1,113638.1,753,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764640,598153.00
05/10/2014 19:30,0,0.318,ACTIVE,216.22,392.85,59.965,1399764603,"274151322000068","019011112586793",36.78,27.30,0,338.14,424.11,12.0,9.7,0.062,60765.6,60765.6,762,0,0,0,L,1151911521,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764641,598154.00
05/10/2014 19:30,0,0.459,ACTIVE,215.77,340.85,59.996,1399764603,"274151322000054","019011112586793",27.81,24.30,0,334.24,347.16,13.0,10.6,0.071,112076.2,112076.2,751,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399764643,598155.00
05/10/2014 19:45,1,0.370,ACTIVE_NO_POWER,213.5,396.18,60.03,1399765503,"040051121000097","019011112586793",25.28,22,0.000,316.73,442.80,9.3,0.0,0.000,290370.79999998,290372.39999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765506,598156.00
05/10/2014 19:45,1,0.457,ACTIVE_NO_POWER,213.6,395.74,60.03,1399765503,"040051121000095","019011112586793",21.67,22,0.000,313.69,437.18,9.8,0.0,0.000,254158.89999996,254160.19999997,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765508,598157.00
05/10/2014 19:45,1,0.241,ACTIVE,214.3,366.11,60.03,1399765503,"033051125000132","019011112586793",33.43,20,0.135,318.64,440.27,8.0,10.2,0.001,236536.29999958,236537.79999958,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765510,598158.00
05/10/2014 19:45,1,0.233,ACTIVE_NO_POWER,213.7,385.56,60.03,1399765503,"033051125000135","019011112586793",32.99,21,0.000,315.84,440.25,7.6,0.0,0.000,232766.5999999,232767.9999999,309,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765512,598159.00
05/10/2014 19:45,1,0.409,ACTIVE,214.0,365.26,60.03,1399765503,"040051121000116","019011112586793",24.47,20,0.131,313.29,439.32,9.9,11.1,0.002,274270.09999986,274271.59999986,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765515,598160.00
05/10/2014 19:45,1,0.387,ACTIVE_NO_POWER,213.5,432.30,60.07,1399765503,"040051121000068","019011112586793",21.51,22,0.000,315.69,440.08,8.2,0.0,0.010,259315.40000002,259316.80000002,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765517,598161.00
05/10/2014 19:45,1,0.268,ACTIVE_NO_POWER,213.8,416.29,60.07,1399765503,"033051125000118","019011112586793",38.13,22,0.000,314.01,441.14,10.1,0.0,0.000,301040.90000002,301042.90000002,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765519,598162.00
05/10/2014 19:45,1,0.279,ACTIVE,213.9,344.53,60.07,1399765503,"033051125000150","019011112586793",37.93,21,0.133,313.95,441.88,10.5,10.9,0.054,303895.99999967,303897.99999967,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765521,598163.00
05/10/2014 19:45,1,0.359,ACTIVE,214.0,368.97,60.03,1399765503,"040051121000185","019011112586793",23.05,22,0.102,318.27,440.71,8.1,12.0,0.000,274283.50000006,274284.90000006,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765524,598164.00
05/10/2014 19:45,1,0.334,ACTIVE_NO_POWER,214.3,408.96,60.03,1399765503,"040051121000195","019011112586793",23.26,21,0.000,318.07,441.33,7.7,0.0,0.000,276685.60000016,276687.10000016,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765526,598165.00
05/10/2014 19:45,0,0.396,ACTIVE,215.09,339.95,59.996,1399765503,"274151322000083","019011112586793",27.77,24.80,0,335.74,346.86,11.2,8.9,0.071,113858.9,113858.9,759,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765528,598166.00
05/10/2014 19:45,0,0.428,ACTIVE,215.54,340.25,59.991,1399765503,"274151322000076","019011112586793",27.85,24.50,0,336.34,347.16,12.1,9.7,0.075,114912.2,114912.2,766,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765529,598167.00
05/10/2014 19:45,0,0.246,ACTIVE,215.32,396.45,59.991,1399765503,"274151322000094","019011112586793",37.37,25.80,0,337.54,417.79,9.3,7.1,0.049,63012.8,63012.8,768,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765531,598168.00
05/10/2014 19:45,0,0.424,ACTIVE,215.09,338.74,59.996,1399765503,"274151322000052","019011112586793",27.65,24.80,0,335.14,346.86,11.9,9.6,0.071,113834.4,113834.4,752,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765533,598169.00
05/10/2014 19:45,0,0.393,ACTIVE,215.32,340.25,59.981,1399765503,"274151322000085","019011112586793",27.83,23.80,0,336.34,346.56,11.1,8.8,0.057,113284.9,113284.9,753,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765534,598170.00
05/10/2014 19:45,0,0.400,ACTIVE,215.09,341.15,59.981,1399765503,"274151322000087","019011112586793",27.37,34.30,0,335.44,346.26,11.1,8.8,0.062,109522.7,109522.7,754,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765536,598171.00
05/10/2014 19:45,0,0.381,ACTIVE,215.09,339.95,59.991,1399765503,"274151322000088","019011112586793",27.15,23.50,0,335.14,345.96,10.5,8.2,0.062,109398.5,109398.5,755,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765539,598172.00
05/10/2014 19:45,0,0.408,ACTIVE,215.09,339.04,59.986,1399765503,"274151322000095","019011112586793",27.89,24.30,0,335.14,346.26,11.5,9.2,0.071,113640.7,113640.7,754,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765540,598173.00
05/10/2014 19:45,0,0.266,ACTIVE,215.54,401.26,59.991,1399765503,"274151322000068","019011112586793",37.77,26.80,0,337.84,416.59,10.2,8.0,0.044,60767.7,60767.7,763,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765542,598174.00
05/10/2014 19:45,0,0.396,ACTIVE,214.64,341.15,59.986,1399765503,"274151322000054","019011112586793",27.79,24.00,0,335.14,346.56,11.2,8.9,0.071,112078.6,112078.6,752,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399765544,598175.00
05/10/2014 20:00,1,0.322,ACTIVE,214.0,332.68,60.07,1399766403,"040051121000097","019011112586793",23.30,22,0.129,316.19,442.68,7.4,13.7,0.108,290372.39999998,290373.49999998,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766405,598176.00
05/10/2014 20:00,1,0.204,ACTIVE_NO_POWER,213.9,414.23,60.03,1399766403,"033051125000132","019011112586793",33.24,20,0.000,319.94,440.34,6.7,0.0,0.000,236537.79999958,236538.89999954,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766410,598177.00
05/10/2014 20:00,1,0.192,ACTIVE_NO_POWER,213.7,418.97,60.03,1399766403,"033051125000135","019011112586793",33.08,21,0.000,315.66,440.90,6.3,0.0,0.000,232767.9999999,232769.0999999,311,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766412,598178.00
05/10/2014 20:00,1,0.322,ACTIVE_NO_POWER,213.6,383.77,60.03,1399766403,"040051121000116","019011112586793",25.11,20,0.000,312.21,439.83,7.9,0.0,0.000,274271.59999986,274272.69999986,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766415,598179.00
05/10/2014 20:00,1,0.220,ACTIVE_NO_POWER,214.1,428.31,60.07,1399766403,"033051125000118","019011112586793",38.45,21,0.000,316.34,445.94,8.4,0.0,0.000,301042.90000002,301044.40000002,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766419,598180.00
05/10/2014 20:00,1,0.232,ACTIVE_NO_POWER,213.8,388.99,60.07,1399766403,"033051125000150","019011112586793",38.24,21,0.060,316.07,445.45,8.8,0.0,0.000,303897.99999967,303899.69999967,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766421,598181.00
05/10/2014 20:00,1,0.310,ACTIVE_NO_POWER,213.9,387.43,60.07,1399766403,"040051121000185","019011112586793",21.69,22,0.000,317.24,440.07,6.5,0.0,0.000,274284.90000006,274285.80000006,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766424,598182.00
05/10/2014 20:00,0,0.342,ACTIVE,214.64,339.34,59.991,1399766403,"274151322000083","019011112586793",27.19,24.00,0,334.84,344.15,9.4,7.2,0.057,113860.9,113860.9,760,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766428,598183.00
05/10/2014 20:00,0,0.363,ACTIVE,215.54,339.65,60.002,1399766403,"274151322000076","019011112586793",27.85,24.00,0,335.74,345.06,10.3,8.0,0.053,114914.4,114914.4,767,0,0,0,L,1151911521,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766430,598184.00
05/10/2014 20:00,0,0.211,ACTIVE,215.32,391.34,59.996,1399766403,"274151322000094","019011112586793",36.78,25.00,0,336.34,409.38,7.8,5.6,0.040,63014.4,63014.4,769,0,0,0,L,1151911521,0,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766431,598185.00
05/10/2014 20:00,0,0.363,ACTIVE,215.09,339.34,59.986,1399766403,"274151322000052","019011112586793",27.71,24.50,0,334.24,344.76,10.2,8.0,0.057,113836.6,113836.6,753,0,0,0,L,1151911521,0,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766433,598186.00
05/10/2014 20:00,0,0.342,ACTIVE,215.32,339.34,60.007,1399766403,"274151322000085","019011112586793",27.15,23.00,0,335.14,344.76,9.4,7.1,0.053,113286.9,113286.9,754,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766435,598187.00
05/10/2014 20:00,0,0.340,ACTIVE,215.09,340.55,60.007,1399766403,"274151322000087","019011112586793",27.37,32.60,0,334.24,344.76,9.4,7.2,0.049,109524.7,109524.7,755,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766437,598188.00
05/10/2014 20:00,0,0.330,ACTIVE,214.87,339.95,60.044,1399766403,"274151322000088","019011112586793",26.54,23.30,0,334.24,343.85,8.8,6.6,0.053,109400.3,109400.3,756,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766438,598189.00
05/10/2014 20:00,0,0.346,ACTIVE,214.87,338.44,60.007,1399766403,"274151322000095","019011112586793",27.85,23.50,0,334.84,344.45,9.8,7.5,0.057,113642.8,113642.8,755,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766440,598190.00
05/10/2014 20:00,0,0.229,ACTIVE,215.77,396.75,60.012,1399766403,"274151322000068","019011112586793",37.27,26.30,0,337.24,412.68,8.7,6.5,0.035,60769.5,60769.5,764,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766442,598191.00
05/10/2014 20:00,0,0.340,ACTIVE,214.87,339.65,60.012,1399766403,"274151322000054","019011112586793",27.47,23.50,0,334.24,344.45,9.4,7.2,0.053,112080.6,112080.6,753,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766443,598192.00
05/10/2014 20:00,1,0.276,ACTIVE,214.1,359.37,60.07,1399766403,"040051121000195","019011112586793",21.77,20,0.099,323.38,439.99,5.8,7.3,0.000,276687.10000016,276687.90000016,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766461,598193.00
05/10/2014 20:00,1,0.401,ACTIVE,214.0,358.40,60.03,1399766403,"040051121000095","019011112586793",21.25,21,0.102,311.80,437.55,8.4,4.8,0.000,254160.19999997,254161.29999993,335,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766463,598194.00
05/10/2014 20:00,1,0.280,ACTIVE_NO_POWER,214.9,423.90,60.03,1399766403,"040051121000068","019011112586793",22.77,20,0.000,317.36,440.00,6.2,0.0,0.000,259316.80000002,259317.90000002,141,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399766466,598195.00
05/10/2014 20:15,1,0.171,ACTIVE,214.5,338.51,60.03,1399767303,"033051125000132","019011112586793",31.74,20,0.128,318.25,441.15,5.3,13.7,0.024,236538.89999954,236539.69999955,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767309,598196.00
05/10/2014 20:15,1,0.053,ACTIVE_NO_POWER,214.5,422.40,60.03,1399767303,"033051125000135","019011112586793",38.12,20,0.000,317.12,440.31,2.0,0.0,0.000,232769.0999999,232769.7999999,313,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767312,598197.00
05/10/2014 20:15,1,0.186,ACTIVE_NO_POWER,214.2,428.69,60.03,1399767303,"033051125000118","019011112586793",35.40,20,0.000,319.18,445.11,6.5,0.0,0.000,301044.40000002,301045.60000002,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767319,598198.00
05/10/2014 20:15,1,0.195,ACTIVE,214.3,340.99,60.03,1399767303,"033051125000150","019011112586793",36.82,20,0.143,315.61,444.46,7.1,13.2,0.040,303899.69999967,303900.89999967,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767321,598199.00
05/10/2014 20:15,0,0.285,ACTIVE,215.54,338.74,59.986,1399767303,"274151322000083","019011112586793",27.19,23.50,0,334.24,343.85,7.9,5.7,0.035,113862.5,113862.5,761,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767327,598200.00
05/10/2014 20:15,0,0.311,ACTIVE,216.00,341.45,59.981,1399767303,"274151322000076","019011112586793",27.47,23.50,0,335.44,344.45,8.7,6.4,0.044,114916.2,114916.2,768,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767329,598201.00
05/10/2014 20:15,0,0.176,ACTIVE,215.32,380.22,59.949,1399767303,"274151322000094","019011112586793",35.62,24.50,0,336.04,402.46,6.4,4.3,0.035,63015.6,63015.6,770,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767331,598202.00
05/10/2014 20:15,0,0.311,ACTIVE,215.09,339.34,59.970,1399767303,"274151322000052","019011112586793",27.57,23.80,0,333.93,343.85,8.7,6.5,0.049,113838.3,113838.3,754,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767333,598203.00
05/10/2014 20:15,0,0.283,ACTIVE,215.54,340.85,59.981,1399767303,"274151322000085","019011112586793",27.59,22.80,0,334.84,344.15,8.0,5.8,0.044,113288.4,113288.4,755,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767334,598204.00
05/10/2014 20:15,0,0.287,ACTIVE,215.54,340.85,59.970,1399767303,"274151322000087","019011112586793",27.29,31.50,0,334.54,344.45,8.0,5.8,0.040,109526.3,109526.3,756,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767336,598205.00
05/10/2014 20:15,0,0.273,ACTIVE,215.09,338.44,59.965,1399767303,"274151322000088","019011112586793",26.44,22.80,0,334.24,343.85,7.3,5.1,0.035,109401.8,109401.8,757,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767338,598206.00
05/10/2014 20:15,0,0.291,ACTIVE,215.54,339.95,59.986,1399767303,"274151322000095","019011112586793",27.49,23.30,0,334.24,343.55,8.1,5.9,0.044,113644.4,113644.4,756,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767339,598207.00
05/10/2014 20:15,0,0.197,ACTIVE,216.45,390.14,59.975,1399767303,"274151322000068","019011112586793",36.72,25.80,0,336.04,407.27,7.3,5.1,0.031,60770.9,60770.9,765,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767341,598208.00
05/10/2014 20:15,0,0.289,ACTIVE,215.54,338.14,59.975,1399767303,"274151322000054","019011112586793",27.17,23.00,0,333.93,343.55,8.0,5.8,0.031,112082.2,112082.2,754,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399767343,598209.00
05/10/2014 20:15,1,0.046,ALERT,214.3,301.19,60.03,1399767303,"040051121000097","019011112586793",29.08,20,0.000,299.38,319.75,1.3,0.0,0.000,290373.49999998,290373.89999998,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399767396,598210.00
05/10/2014 20:15,1,0.137,ALERT,213.8,308.15,60.03,1399767303,"040051121000095","019011112586793",25.95,19,0.000,306.26,335.57,3.5,0.0,0.000,254161.29999993,254161.69999997,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399767398,598211.00
05/10/2014 20:15,1,0.086,ALERT,214.4,354.15,60.03,1399767303,"040051121000116","019011112586793",28.76,18,0.000,353.64,392.89,2.4,0.0,0.000,274272.69999986,274273.19999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399767402,598212.00
05/10/2014 20:15,1,0.060,ALERT,214.3,364.67,60.03,1399767303,"040051121000068","019011112586793",26.15,19,0.000,363.96,405.99,1.5,0.0,0.000,259317.90000002,259318.10000002,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399767404,598213.00
05/10/2014 20:15,1,0.015,ALERT,213.9,422.09,60.03,1399767303,"040051121000195","019011112586793",27.91,19,0.000,421.43,433.30,0.4,0.0,0.000,276687.90000016,276688.70000016,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399767409,598214.00
05/10/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399767303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274285.80000006,274285.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768183,598215.00
05/10/2014 20:30,1,0.063,ACTIVE_NO_POWER,214.4,361.02,60.03,1399768203,"040051121000068","019011112586793",25.57,18,0.000,300.70,439.23,1.6,0.0,0.000,259318.10000002,259318.10000002,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768249,598216.00
05/10/2014 20:30,1,0.139,ACTIVE_NO_POWER,213.9,391.29,60.03,1399768203,"033051125000118","019011112586793",36.56,20,0.000,319.82,444.46,5.0,0.0,0.000,301045.60000002,301046.30000002,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768251,598217.00
05/10/2014 20:30,0,0.229,ACTIVE,215.32,339.34,59.986,1399768203,"274151322000083","019011112586793",26.88,23.00,0,335.74,344.15,6.2,4.1,0.031,113863.8,113863.8,762,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768268,598218.00
05/10/2014 20:30,0,0.244,ACTIVE,215.54,339.95,59.991,1399768203,"274151322000076","019011112586793",27.35,23.00,0,336.64,344.76,6.8,4.6,0.035,114917.6,114917.6,769,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768269,598219.00
05/10/2014 20:30,0,0.141,ACTIVE,215.32,340.25,59.981,1399768203,"274151322000094","019011112586793",31.27,23.80,0,336.64,384.13,4.5,2.4,0.022,63016.5,63016.5,771,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768271,598220.00
05/10/2014 20:30,0,0.254,ACTIVE,215.32,339.34,59.954,1399768203,"274151322000052","019011112586793",26.94,23.30,0,334.84,344.76,6.9,4.8,0.031,113839.8,113839.8,755,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768273,598221.00
05/10/2014 20:30,0,0.225,ACTIVE,215.54,339.04,59.981,1399768203,"274151322000085","019011112586793",27.27,22.30,0,336.34,344.45,6.2,4.1,0.031,113289.7,113289.7,756,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768274,598222.00
05/10/2014 20:30,0,0.230,ACTIVE,215.32,338.74,59.975,1399768203,"274151322000087","019011112586793",26.90,30.00,0,335.14,345.06,6.3,4.2,0.027,109527.6,109527.6,757,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768276,598223.00
05/10/2014 20:30,0,0.213,ACTIVE,214.87,339.34,59.981,1399768203,"274151322000088","019011112586793",26.16,22.30,0,335.44,344.15,5.7,3.5,0.027,109402.9,109402.9,758,0,0,0,L,1151911521,1,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768278,598224.00
05/10/2014 20:30,0,0.236,ACTIVE,215.09,339.04,59.954,1399768203,"274151322000095","019011112586793",26.68,22.80,0,335.74,343.85,6.4,4.2,0.035,113645.7,113645.7,757,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768279,598225.00
05/10/2014 20:30,0,0.162,ACTIVE,215.77,345.96,59.981,1399768203,"274151322000068","019011112586793",32.10,24.80,0,337.84,395.85,5.3,3.2,0.022,60772.0,60772.0,766,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768282,598226.00
05/10/2014 20:30,0,0.229,ACTIVE,215.09,339.04,59.981,1399768203,"274151322000054","019011112586793",26.98,22.80,0,334.84,344.15,6.2,4.1,0.031,112083.5,112083.5,755,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768283,598227.00
05/10/2014 20:30,1,0.053,ALERT,214.5,302.25,60.03,1399768203,"040051121000185","019011112586793",27.12,18,0.000,301.48,315.97,1.4,0.0,0.000,274285.80000006,274286.30000006,69,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399768286,598228.00
05/10/2014 20:30,1,0.047,ALERT,214.1,313.69,60.03,1399768203,"040051121000097","019011112586793",28.66,19,0.000,312.41,337.18,1.3,0.0,0.000,290373.89999998,290373.89999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399768289,598229.00
05/10/2014 20:30,1,0.015,ALERT,214.5,333.53,60.03,1399768203,"040051121000195","019011112586793",27.28,18,0.000,332.22,347.55,0.4,0.0,0.000,276688.70000016,276688.70000016,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399768301,598230.00
05/10/2014 20:30,1,0.022,ACTIVE_NO_POWER,214.3,393.42,60.03,1399768203,"033051125000150","019011112586793",42.95,19,0.000,323.44,439.87,0.9,0.0,0.000,303900.89999967,303901.89999967,232,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399768463,598231.00
05/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399768203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769083,598232.00
05/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399768203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769083,598233.00
05/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399768203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769083,598234.00
05/10/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399768203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769083,598235.00
05/10/2014 20:45,0,0.160,ACTIVE,216.00,339.95,59.954,1399769103,"274151322000083","019011112586793",26.32,22.80,0,335.44,343.55,4.3,2.2,0.018,113864.6,113864.6,763,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769176,598236.00
05/10/2014 20:45,0,0.166,ACTIVE,216.45,339.95,59.944,1399769103,"274151322000076","019011112586793",27.79,22.80,0,336.04,343.55,4.7,2.6,0.022,114918.5,114918.5,770,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769178,598237.00
05/10/2014 20:45,0,0.092,ACTIVE,216.00,339.34,59.949,1399769103,"274151322000094","019011112586793",30.00,23.00,0,336.04,342.65,2.8,0.8,0.004,63016.9,63016.9,772,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769180,598238.00
05/10/2014 20:45,0,0.186,ACTIVE,215.77,340.55,59.944,1399769103,"274151322000052","019011112586793",26.34,23.00,0,334.54,343.55,4.9,2.8,0.018,113840.7,113840.7,756,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769182,598239.00
05/10/2014 20:45,0,0.158,ACTIVE,216.45,338.74,59.944,1399769103,"274151322000085","019011112586793",26.72,22.30,0,335.74,343.25,4.3,2.2,0.004,113290.5,113290.5,757,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769183,598240.00
05/10/2014 20:45,0,0.166,ACTIVE,216.00,339.34,59.949,1399769103,"274151322000087","019011112586793",25.94,29.00,0,335.14,343.55,4.4,2.3,0.018,109528.4,109528.4,758,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769185,598241.00
05/10/2014 20:45,0,0.146,ACTIVE,215.54,339.65,59.922,1399769103,"274151322000088","019011112586793",25.17,22.30,0,335.14,343.25,3.8,1.7,0.013,109403.6,109403.6,759,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769187,598242.00
05/10/2014 20:45,0,0.160,ACTIVE,216.00,338.44,59.970,1399769103,"274151322000095","019011112586793",26.64,22.50,0,335.44,343.25,4.3,2.2,0.013,113646.5,113646.5,758,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769188,598243.00
05/10/2014 20:45,0,0.111,ACTIVE,216.67,340.25,59.944,1399769103,"274151322000068","019011112586793",30.16,24.00,0,336.64,351.07,3.4,1.3,0.009,60772.6,60772.6,767,0,0,0,L,1151911521,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769190,598244.00
05/10/2014 20:45,0,0.156,ACTIVE,216.00,339.34,59.938,1399769103,"274151322000054","019011112586793",26.84,22.30,0,334.54,342.95,4.2,2.2,0.018,112084.3,112084.3,756,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769192,598245.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598246.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598247.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598248.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598249.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598250.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598251.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598252.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598253.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598254.00
05/10/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399769103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399769983,598255.00
05/10/2014 21:00,0,0.082,ACTIVE,215.54,330.03,59.965,1399770003,"274151322000083","019011112586793",26.14,22.30,0,328.52,342.35,2.2,0.2,0.000,113864.9,113864.9,764,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770077,598256.00
05/10/2014 21:00,0,0.094,ACTIVE,216.22,338.44,59.933,1399770003,"274151322000076","019011112586793",25.90,22.30,0,336.64,342.65,2.5,0.5,0.000,114918.9,114918.9,771,0,0,0,L,1151911521,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770078,598257.00
05/10/2014 21:00,0,0.000,ALERT,215.54,299.37,59.933,1399770003,"274151322000094","019011112586793",40.55,22.00,0,298.47,391.64,0.0,0.0,0.000,63016.9,63016.9,773,0,0,0,L,1151911521,1,122.46,124.94,0002,20,0,0,0,0,0,0,54,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770081,598258.00
05/10/2014 21:00,0,0.109,ACTIVE,215.09,334.24,59.933,1399770003,"274151322000052","019011112586793",25.70,22.50,0,332.43,342.65,2.9,0.8,0.000,113841.2,113841.2,757,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770083,598259.00
05/10/2014 21:00,0,0.088,ACTIVE,215.54,337.54,59.933,1399770003,"274151322000085","019011112586793",25.35,21.80,0,336.34,342.65,2.2,0.2,0.000,113290.8,113290.8,758,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770084,598260.00
05/10/2014 21:00,0,0.094,ACTIVE,215.09,325.22,59.944,1399770003,"274151322000087","019011112586793",25.15,28.00,0,324.02,342.35,2.4,0.4,0.000,109528.7,109528.7,759,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770086,598261.00
05/10/2014 21:00,0,0.074,ACTIVE_NO_POWER,215.32,329.73,59.944,1399770003,"274151322000088","019011112586793",23.78,21.80,0,325.52,342.65,1.8,0.0,0.000,109403.8,109403.8,760,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770088,598262.00
05/10/2014 21:00,0,0.086,ACTIVE,215.54,337.24,59.949,1399770003,"274151322000095","019011112586793",24.57,22.00,0,335.74,342.05,2.2,0.2,0.000,113646.8,113646.8,759,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770090,598263.00
05/10/2014 21:00,0,0.008,ALERT,216.00,299.67,59.944,1399770003,"274151322000068","019011112586793",40.69,22.80,0,298.17,391.64,0.0,0.0,0.000,60772.7,60772.7,768,0,0,0,L,1151911521,1,123.14,124.94,0002,22,0,0,0,0,0,0,57,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770093,598264.00
05/10/2014 21:00,0,0.088,ACTIVE,215.32,337.84,59.959,1399770003,"274151322000054","019011112586793",24.73,22.00,0,334.84,342.35,2.2,0.2,0.000,112084.6,112084.6,757,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770094,598265.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598266.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598267.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598268.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598269.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598270.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598271.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598272.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598273.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598274.00
05/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399770003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399770883,598275.00
05/10/2014 21:15,0,0.020,ALERT,215.09,299.97,59.922,1399770903,"274151322000083","019011112586793",26.50,20.30,0,298.47,337.84,0.0,0.0,0.000,113864.9,113864.9,765,0,0,0,L,1151911521,1,122.46,124.49,0100,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1399770978,598276.00
05/10/2014 21:15,0,0.018,ALERT,215.54,299.67,59.954,1399770903,"274151322000076","019011112586793",27.59,20.70,0,297.87,342.05,0.0,0.0,0.000,114918.9,114918.9,772,0,0,0,L,1151911521,1,122.68,124.72,0100,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1399770981,598277.00
05/10/2014 21:15,0,0.000,ALERT,215.32,299.67,59.949,1399770903,"274151322000094","019011112586793",0.00,20.70,0,297.87,384.73,0.0,0.0,0.000,63016.9,63016.9,775,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,149,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1399770984,598278.00
05/10/2014 21:15,0,0.043,ALERT,215.09,300.27,59.959,1399770903,"274151322000052","019011112586793",26.72,20.70,0,297.87,339.65,0.0,0.0,0.000,113841.2,113841.2,758,0,0,0,L,1151911521,1,122.23,124.49,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1399770986,598279.00
05/10/2014 21:15,0,0.021,ALERT,215.32,300.27,59.954,1399770903,"274151322000085","019011112586793",26.76,20.00,0,298.17,339.95,0.0,0.0,0.000,113290.8,113290.8,759,0,0,0,L,1151911521,1,123.14,124.27,0100,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1399770989,598280.00
05/10/2014 21:15,0,0.031,ALERT,215.09,299.67,59.959,1399770903,"274151322000087","019011112586793",25.70,25.80,0,297.26,337.24,0.0,0.0,0.000,109528.7,109528.7,760,0,0,0,L,1151911521,1,122.46,124.72,0100,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1399770992,598281.00
05/10/2014 21:15,0,0.008,ALERT,214.64,299.97,59.965,1399770903,"274151322000088","019011112586793",25.05,20.00,0,298.17,330.63,0.0,0.0,0.000,109403.8,109403.8,761,0,0,0,L,1151911521,1,122.91,124.04,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1399770995,598282.00
05/10/2014 21:15,0,0.012,ALERT,214.87,300.87,59.959,1399770903,"274151322000095","019011112586793",26.66,20.30,0,299.37,339.95,0.0,0.0,0.000,113646.8,113646.8,760,0,0,0,L,1151911521,1,122.68,124.27,0100,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1399770998,598283.00
05/10/2014 21:15,0,0.000,ALERT,215.32,299.07,59.954,1399770903,"274151322000068","019011112586793",0.00,21.50,0,297.57,385.93,0.0,0.0,0.000,60772.7,60772.7,770,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,152,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1399771000,598284.00
05/10/2014 21:15,0,0.016,ALERT,214.64,300.27,59.959,1399770903,"274151322000054","019011112586793",26.70,20.30,0,297.87,338.44,0.0,0.0,0.000,112084.6,112084.6,758,0,0,0,L,1151911521,1,122.68,123.81,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1399771003,598285.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598286.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598287.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598288.00
