ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598289.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598290.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598291.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598292.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598293.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598294.00
05/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399770903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399771784,598295.00
05/10/2014 21:30,0,0.000,ALERT,213.96,297.87,59.954,1399771803,"274151322000083","019011112586793",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,113864.9,113864.9,767,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1399771878,598296.00
05/10/2014 21:30,0,0.000,ALERT,214.64,297.87,59.954,1399771803,"274151322000076","019011112586793",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,114918.9,114918.9,774,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1399771881,598297.00
05/10/2014 21:30,0,0.000,ALERT,213.96,297.57,59.954,1399771803,"274151322000094","019011112586793",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,63016.9,63016.9,777,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399771883,598298.00
05/10/2014 21:30,0,0.000,ALERT,213.74,297.57,59.954,1399771803,"274151322000052","019011112586793",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,113841.2,113841.2,760,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1399771886,598299.00
05/10/2014 21:30,0,0.000,ALERT,213.96,298.47,59.928,1399771803,"274151322000085","019011112586793",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,113290.8,113290.8,761,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1399771889,598300.00
05/10/2014 21:30,0,0.000,ALERT,214.19,297.57,59.965,1399771803,"274151322000087","019011112586793",0.00,24.00,0,296.36,301.47,0.0,0.0,0.000,109528.7,109528.7,762,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1399771892,598301.00
05/10/2014 21:30,0,0.000,ALERT,213.74,297.87,59.991,1399771803,"274151322000088","019011112586793",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,109403.8,109403.8,763,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1399771895,598302.00
05/10/2014 21:30,0,0.000,ALERT,213.74,299.07,59.959,1399771803,"274151322000095","019011112586793",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,113646.8,113646.8,762,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1399771898,598303.00
05/10/2014 21:30,0,0.000,ALERT,214.64,297.26,59.965,1399771803,"274151322000068","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,60772.7,60772.7,772,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399771901,598304.00
05/10/2014 21:30,0,0.000,ALERT,213.51,297.87,59.959,1399771803,"274151322000054","019011112586793",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,112084.6,112084.6,760,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1399771903,598305.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598306.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598307.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598308.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598309.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598310.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598311.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598312.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598313.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598314.00
05/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399771803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399772684,598315.00
05/10/2014 21:45,0,0.000,ALERT,214.19,299.07,59.991,1399772702,"274151322000083","019011112586793",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,113864.9,113864.9,769,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399772777,598316.00
05/10/2014 21:45,0,0.000,ALERT,214.64,298.17,59.986,1399772702,"274151322000076","019011112586793",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,114918.9,114918.9,776,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772780,598317.00
05/10/2014 21:45,0,0.000,ALERT,214.41,298.47,59.986,1399772702,"274151322000094","019011112586793",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,63016.9,63016.9,779,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772782,598318.00
05/10/2014 21:45,0,0.000,ALERT,213.96,298.17,59.986,1399772702,"274151322000052","019011112586793",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,113841.2,113841.2,762,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399772785,598319.00
05/10/2014 21:45,0,0.000,ALERT,214.41,298.47,59.975,1399772702,"274151322000085","019011112586793",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,113290.8,113290.8,763,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772788,598320.00
05/10/2014 21:45,0,0.000,ALERT,213.96,297.57,59.991,1399772702,"274151322000087","019011112586793",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,109528.7,109528.7,764,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772791,598321.00
05/10/2014 21:45,0,0.000,ALERT,213.74,298.77,59.981,1399772702,"274151322000088","019011112586793",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,109403.8,109403.8,765,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772794,598322.00
05/10/2014 21:45,0,0.000,ALERT,214.19,299.67,59.996,1399772702,"274151322000095","019011112586793",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,113646.8,113646.8,764,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772796,598323.00
05/10/2014 21:45,0,0.000,ALERT,214.64,297.57,59.981,1399772702,"274151322000068","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,60772.7,60772.7,774,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772799,598324.00
05/10/2014 21:45,0,0.000,ALERT,213.96,298.17,59.954,1399772702,"274151322000054","019011112586793",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,112084.6,112084.6,762,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399772802,598325.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598326.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598327.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598328.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598329.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598330.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598331.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598332.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598333.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598334.00
05/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399772702,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399773582,598335.00
05/10/2014 22:00,0,0.000,ALERT,214.64,299.67,59.986,1399773603,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,113864.9,113864.9,771,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773679,598336.00
05/10/2014 22:00,0,0.000,ALERT,215.32,299.37,59.986,1399773603,"274151322000076","019011112586793",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,114918.9,114918.9,778,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773682,598337.00
05/10/2014 22:00,0,0.000,ALERT,214.41,299.07,59.981,1399773603,"274151322000094","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,63016.9,63016.9,781,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773684,598338.00
05/10/2014 22:00,0,0.000,ALERT,214.41,299.67,59.991,1399773603,"274151322000052","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,113841.2,113841.2,764,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399773687,598339.00
05/10/2014 22:00,0,0.000,ALERT,214.87,300.27,59.991,1399773603,"274151322000085","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,113290.8,113290.8,765,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773690,598340.00
05/10/2014 22:00,0,0.000,ALERT,214.64,298.77,59.986,1399773603,"274151322000087","019011112586793",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,109528.7,109528.7,766,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399773693,598341.00
05/10/2014 22:00,0,0.000,ALERT,214.19,299.37,59.996,1399773603,"274151322000088","019011112586793",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,109403.8,109403.8,767,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399773696,598342.00
05/10/2014 22:00,0,0.000,ALERT,214.41,300.27,59.991,1399773603,"274151322000095","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,113646.8,113646.8,766,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773698,598343.00
05/10/2014 22:00,0,0.000,ALERT,215.09,298.77,59.991,1399773603,"274151322000068","019011112586793",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,60772.7,60772.7,776,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773701,598344.00
05/10/2014 22:00,0,0.000,ALERT,214.19,299.07,59.991,1399773603,"274151322000054","019011112586793",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,112084.6,112084.6,764,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399773704,598345.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598346.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598347.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598348.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598349.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598350.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598351.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598352.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598353.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598354.00
05/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399773603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399774485,598355.00
05/10/2014 22:15,0,0.000,ALERT,215.77,301.77,59.981,1399774503,"274151322000083","019011112586793",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,113864.9,113864.9,773,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774577,598356.00
05/10/2014 22:15,0,0.000,ALERT,216.00,301.17,59.986,1399774503,"274151322000076","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,114918.9,114918.9,780,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399774580,598357.00
05/10/2014 22:15,0,0.000,ALERT,215.77,300.87,59.975,1399774503,"274151322000094","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,63016.9,63016.9,783,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399774583,598358.00
05/10/2014 22:15,0,0.000,ALERT,215.32,300.57,59.991,1399774503,"274151322000052","019011112586793",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,113841.2,113841.2,766,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774586,598359.00
05/10/2014 22:15,0,0.000,ALERT,215.77,300.87,59.981,1399774503,"274151322000085","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,113290.8,113290.8,767,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774588,598360.00
05/10/2014 22:15,0,0.000,ALERT,215.77,300.27,59.975,1399774503,"274151322000087","019011112586793",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,109528.7,109528.7,768,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774591,598361.00
05/10/2014 22:15,0,0.000,ALERT,215.32,300.57,59.970,1399774503,"274151322000088","019011112586793",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,109403.8,109403.8,769,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774594,598362.00
05/10/2014 22:15,0,0.000,ALERT,215.54,301.77,59.986,1399774503,"274151322000095","019011112586793",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,113646.8,113646.8,768,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774597,598363.00
05/10/2014 22:15,0,0.000,ALERT,216.00,299.97,59.981,1399774503,"274151322000068","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,60772.7,60772.7,778,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399774601,598364.00
05/10/2014 22:15,0,0.000,ALERT,215.54,301.47,59.986,1399774503,"274151322000054","019011112586793",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,112084.6,112084.6,766,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399774603,598365.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598366.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598367.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598368.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598369.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598370.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598371.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598372.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598373.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598374.00
05/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399774503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399775384,598375.00
05/10/2014 23:16,0,0.000,ALERT,214.41,300.87,59.986,1399778187,"274151322000083","019011112586793",0.00,13.70,0,287.05,304.18,0.0,0.0,0.000,113864.9,113864.9,779,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399777764,598376.00
05/10/2014 23:16,0,0.000,ALERT,215.32,299.97,59.991,1399778187,"274151322000076","019011112586793",0.00,14.70,0,286.44,304.18,0.0,0.0,0.000,114918.9,114918.9,786,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399777767,598377.00
05/10/2014 23:16,0,0.000,ALERT,214.41,300.27,59.981,1399778187,"274151322000094","019011112586793",0.00,14.00,0,286.14,303.28,0.0,0.0,0.000,63016.9,63016.9,789,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777707,598378.00
05/10/2014 23:16,0,0.000,ALERT,214.19,299.67,59.981,1399778187,"274151322000052","019011112586793",0.00,14.70,0,286.44,304.18,0.0,0.0,0.000,113841.2,113841.2,772,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777711,598379.00
05/10/2014 23:16,0,0.000,ALERT,214.64,300.57,59.986,1399778187,"274151322000085","019011112586793",0.00,14.00,0,286.44,303.58,0.0,0.0,0.000,113290.8,113290.8,773,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399777714,598380.00
05/10/2014 23:16,0,0.000,ALERT,214.64,299.37,60.012,1399778187,"274151322000087","019011112586793",0.00,16.00,0,285.84,302.98,0.0,0.0,0.000,109528.7,109528.7,774,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777718,598381.00
05/10/2014 23:16,0,0.000,ALERT,214.19,300.87,59.991,1399778187,"274151322000088","019011112586793",0.00,14.30,0,286.44,303.58,0.0,0.0,0.000,109403.8,109403.8,775,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777722,598382.00
05/10/2014 23:16,0,0.000,ALERT,214.64,301.47,59.981,1399778187,"274151322000095","019011112586793",0.00,13.70,0,287.65,304.48,0.0,0.0,0.000,113646.8,113646.8,774,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777726,598383.00
05/10/2014 23:16,0,0.000,ALERT,215.32,299.67,59.981,1399778187,"274151322000068","019011112586793",0.00,15.30,0,286.14,302.98,0.0,0.0,0.000,60772.7,60772.7,784,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777730,598384.00
05/10/2014 23:16,0,0.000,ALERT,214.64,301.47,59.996,1399778187,"274151322000054","019011112586793",0.00,14.70,0,286.74,303.88,0.0,0.0,0.000,112084.6,112084.6,772,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399777734,598385.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598386.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598387.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598388.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598389.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598390.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598391.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598392.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598393.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598394.00
05/10/2014 23:16,1,0,NO_COMMUNICATIONS,0,0,0,1399778187,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399779075,598395.00
05/10/2014 23:45,0,0.000,ALERT,214.64,300.87,60.002,1399779905,"274151322000083","019011112586793",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,113864.9,113864.9,787,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779927,598396.00
05/10/2014 23:45,0,0.000,ALERT,214.64,300.27,60.018,1399779905,"274151322000088","019011112586793",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,109403.8,109403.8,779,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779929,598397.00
05/10/2014 23:45,0,0.000,ALERT,215.54,299.97,60.002,1399779905,"274151322000068","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,60772.7,60772.7,788,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779932,598398.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780785,598402.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780785,598405.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780786,598411.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780785,598403.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780785,598404.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780785,598406.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780786,598407.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780786,598408.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780786,598409.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780786,598410.00
05/10/2014 23:45,0,0.000,ALERT,214.64,300.27,60.018,1399779904,"274151322000088","019011112586793",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,109403.8,109403.8,779,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779920,598403.00
05/10/2014 23:45,0,0.000,ALERT,214.64,300.87,59.996,1399779904,"274151322000095","019011112586793",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,113646.8,113646.8,782,0,0,0,L,1151911521,3,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780647,598408.00
05/10/2014 23:45,0,0.000,ALERT,215.54,299.97,60.002,1399779904,"274151322000068","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,60772.7,60772.7,788,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780173,598398.00
05/10/2014 23:45,0,0.000,ALERT,214.87,300.57,60.002,1399779904,"274151322000054","019011112586793",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,112084.6,112084.6,776,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780173,598399.00
05/10/2014 23:45,0,0.000,ALERT,214.64,299.97,59.970,1399779904,"274151322000083","019011112586793",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,113864.9,113864.9,785,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779917,598400.00
05/10/2014 23:45,0,0.000,ALERT,215.77,302.07,60.002,1399779904,"274151322000085","019011112586793",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,113290.8,113290.8,777,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399779918,598401.00
05/10/2014 23:45,0,0.000,ALERT,214.64,299.07,59.975,1399779904,"274151322000087","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,109528.7,109528.7,780,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779928,598407.00
05/10/2014 23:45,0,0.000,ALERT,216.22,301.77,60.002,1399779904,"274151322000076","019011112586793",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,114918.9,114918.9,790,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779925,598405.00
05/10/2014 23:45,0,0.000,ALERT,214.64,301.17,59.954,1399779904,"274151322000052","019011112586793",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,113841.2,113841.2,778,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779927,598406.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598412.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598415.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598421.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598413.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598414.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598422.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598417.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598418.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598419.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780787,598420.00
05/10/2014 23:45,0,0.000,ALERT,214.87,300.57,60.002,1399779913,"274151322000054","019011112586793",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,112084.6,112084.6,776,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399779932,598396.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598402.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598408.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598410.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598400.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598401.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598409.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598404.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598405.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598406.00
05/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399779913,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399780794,598407.00
